ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/28/2019 00:00,2,0.000,ALERT,213.29,300.87,59.996,1553745606,"201051344000579","174011545737251",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,1259817.5,1259817.5,13634,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553745608,327354.00
03/28/2019 00:00,2,0.000,ALERT,212.61,298.17,60.001,1553745606,"201051344001025","174011545737251",0.00,11.30,0,296.66,302.68,0.0,0.0,0.000,1242281.2,1242281.2,21556,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553745609,327355.00
03/28/2019 00:00,2,0.000,ALERT,212.61,299.07,60.012,1553745606,"201051344001093","174011545737251",0.00,12.30,0,296.66,302.07,0.0,0.0,0.000,1226401.1,1226401.1,21581,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553745611,327356.00
03/28/2019 00:00,2,0.000,ALERT,213.06,300.27,60.017,1553745606,"201051344000458","174011545737251",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,1243175.1,1243175.1,13375,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553745613,327357.00
03/28/2019 00:00,2,0.000,ALERT,212.61,299.07,60.012,1553745606,"201051344000890","174011545737251",0.00,12.00,0,297.26,303.28,0.0,0.0,0.000,1240923.5,1240923.5,21504,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553745615,327358.00
03/28/2019 00:00,2,0.000,ALERT,213.06,300.27,60.059,1553745606,"201051344000988","174011545737251",0.00,12.00,0,295.46,302.37,0.0,0.0,0.000,962249.3,962249.3,13730,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553745617,327359.00
03/28/2019 00:00,2,0.000,ALERT,213.06,299.67,60.022,1553745606,"201051344000582","174011545737251",0.00,11.30,0,297.26,302.68,0.0,0.0,0.000,1220283.0,1220283.0,21478,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553745619,327360.00
03/28/2019 00:00,2,0.000,ALERT,213.06,300.87,60.028,1553745606,"201051344000868","174011545737251",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,1228245.6,1228245.6,45427,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553745621,327361.00
03/28/2019 00:00,2,0.000,ALERT,213.74,300.87,60.028,1553745606,"201051344000576","174011545737251",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,1246448.5,1246448.5,17461,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553745623,327362.00
03/28/2019 00:00,2,0.000,ALERT,213.29,300.27,60.033,1553745606,"201051344001158","174011545737251",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,1223493.2,1223493.2,13685,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553745624,327363.00
03/28/2019 00:00,2,0.000,ALERT,212.61,298.47,60.038,1553745606,"201051344000917","174011545737251",0.00,13.00,0,295.46,301.47,0.0,0.0,0.000,1238335.8,1238335.8,21352,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553745626,327364.00
03/28/2019 00:00,2,0.000,ALERT,212.83,298.47,60.038,1553745606,"201051344000417","174011545737251",0.00,11.70,0,296.06,301.47,0.0,0.0,0.000,997141.2,997141.2,21580,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553745628,327365.00
03/28/2019 00:00,2,0.000,ALERT,212.83,299.07,60.033,1553745606,"201051344000685","174011545737251",0.00,12.00,0,296.36,302.07,0.0,0.0,0.000,1242836.2,1242836.2,21562,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553745630,327366.00
03/28/2019 00:00,2,0.000,ALERT,212.61,298.17,60.033,1553745606,"201051344000651","174011545737251",0.00,11.30,0,296.06,301.47,0.0,0.0,0.000,1235476.2,1235476.2,21542,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553745632,327367.00
03/28/2019 00:00,2,0.000,ALERT,213.06,300.87,60.022,1553745606,"201051344000594","174011545737251",0.00,12.00,0,297.57,302.98,0.0,0.0,0.000,1249185.9,1249185.9,45372,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553745634,327368.00
03/28/2019 00:00,2,0.000,ALERT,213.29,300.27,60.033,1553745606,"201051344000469","174011545737251",0.00,11.70,0,296.96,302.07,0.0,0.0,0.000,1227781.2,1227781.2,13666,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553745636,327369.00
03/28/2019 00:00,2,0.000,ALERT,212.83,299.07,60.038,1553745606,"201051344000585","174011545737251",0.00,12.30,0,296.06,302.07,0.0,0.0,0.000,1248412.8,1248412.8,21595,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553745637,327370.00
03/28/2019 00:00,2,0.000,ALERT,213.96,300.27,60.033,1553745606,"201051344000853","174011545737251",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,1251142.4,1251142.4,13261,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553745639,327371.00
03/28/2019 00:00,2,0.000,ALERT,212.83,299.07,60.028,1553745606,"201051344001145","174011545737251",0.00,11.70,0,297.26,302.98,0.0,0.0,0.000,1251172.3,1251172.3,21512,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553745641,327372.00
03/28/2019 00:00,2,0.000,ALERT,212.83,298.77,60.017,1553745606,"201051344000438","174011545737251",0.00,11.70,0,296.96,302.68,0.0,0.0,0.000,1243799.1,1243799.1,21549,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553745643,327373.00
03/28/2019 00:00,2,0.000,ALERT,212.38,298.77,59.985,1553745606,"201051344001135","174011545737251",0.00,12.00,0,296.96,302.68,0.0,0.0,0.000,1230821.6,1230821.6,21502,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553745645,327374.00
03/28/2019 00:00,2,0.000,ALERT,213.29,300.27,60.022,1553745606,"201051344000983","174011545737251",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,1249339.6,1249339.6,13269,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553745647,327375.00
03/28/2019 00:00,2,0.000,ALERT,212.61,298.77,60.022,1553745606,"201051344001203","174011545737251",0.00,11.70,0,296.96,303.88,0.0,0.0,0.000,1238510.3,1238510.3,21554,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553745648,327376.00
03/28/2019 00:00,2,0.000,ALERT,212.61,299.37,60.017,1553745606,"201051344001230","174011545737251",0.00,11.70,0,296.66,302.07,0.0,0.0,0.000,1235580.1,1235580.1,21368,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553745650,327377.00
03/28/2019 00:00,2,0.000,ALERT,212.38,298.77,60.017,1553745606,"201051344000646","174011545737251",0.00,11.70,0,296.06,301.77,0.0,0.0,0.000,1228581.3,1228581.3,21523,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553745652,327378.00
03/28/2019 00:00,2,0.000,ALERT,213.51,299.97,60.022,1553745606,"201051344000867","174011545737251",0.00,12.70,0,297.57,302.68,0.0,0.0,0.000,1226751.8,1226751.8,45447,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553745654,327379.00
03/28/2019 00:00,2,0.000,ALERT,213.74,299.97,60.033,1553745606,"201051344000633","174011545737251",0.00,11.70,0,296.06,301.77,0.0,0.0,0.000,1225517.7,1225517.7,45499,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553745656,327380.00
03/28/2019 00:00,2,0.000,ALERT,212.38,299.07,60.022,1553745606,"201051344000955","174011545737251",0.00,12.00,0,296.66,302.07,0.0,0.0,0.000,1248215.1,1248215.1,21543,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553745658,327381.00
03/28/2019 00:00,2,0.000,ALERT,213.29,299.67,60.028,1553745606,"201051344000648","174011545737251",0.00,11.30,0,297.26,302.37,0.0,0.0,0.000,1239393.9,1239393.9,45002,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553745659,327382.00
03/28/2019 00:00,2,0.000,ALERT,213.74,300.57,60.028,1553745606,"201051344000645","174011545737251",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,1244080.2,1244080.2,44965,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553745661,327383.00
03/28/2019 00:00,2,0.000,ALERT,213.29,300.87,60.022,1553745606,"201051344000569","174011545737251",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,1260062.3,1260062.3,13183,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553745663,327384.00
03/28/2019 00:00,2,0.000,ALERT,213.51,299.97,60.022,1553745606,"179051228000119","174011545737251",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,47368.9,47368.9,13265,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553745665,327385.00
03/28/2019 00:15,2,0.000,ALERT,213.51,301.77,60.033,1553746506,"201051344000579","174011545737251",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,1259817.5,1259817.5,13636,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553746508,327386.00
03/28/2019 00:15,2,0.000,ALERT,212.83,299.07,60.059,1553746506,"201051344001025","174011545737251",0.00,11.30,0,296.36,301.47,0.0,0.0,0.000,1242281.2,1242281.2,21558,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553746510,327387.00
03/28/2019 00:15,2,0.000,ALERT,213.29,299.97,60.049,1553746506,"201051344001093","174011545737251",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,1226401.1,1226401.1,21583,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553746511,327388.00
03/28/2019 00:15,2,0.000,ALERT,213.51,301.17,59.996,1553746506,"201051344000458","174011545737251",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,1243175.1,1243175.1,13377,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553746513,327389.00
03/28/2019 00:15,2,0.000,ALERT,213.06,300.27,60.038,1553746506,"201051344000890","174011545737251",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,1240923.5,1240923.5,21506,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553746515,327390.00
03/28/2019 00:15,2,0.000,ALERT,213.51,300.87,60.043,1553746506,"201051344000988","174011545737251",0.00,12.30,0,295.76,302.07,0.0,0.0,0.000,962249.3,962249.3,13732,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553746517,327391.00
03/28/2019 00:15,2,0.000,ALERT,213.51,300.57,60.043,1553746506,"201051344000582","174011545737251",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,1220283.0,1220283.0,21480,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553746519,327392.00
03/28/2019 00:15,2,0.000,ALERT,213.51,301.47,60.038,1553746506,"201051344000868","174011545737251",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,1228245.6,1228245.6,45429,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553746520,327393.00
03/28/2019 00:15,2,0.000,ALERT,213.96,301.47,60.075,1553746506,"201051344000576","174011545737251",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,1246448.5,1246448.5,17463,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553746522,327394.00
03/28/2019 00:15,2,0.000,ALERT,213.74,300.87,60.038,1553746506,"201051344001158","174011545737251",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,1223493.2,1223493.2,13687,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553746524,327395.00
03/28/2019 00:15,2,0.000,ALERT,213.06,299.07,60.043,1553746506,"201051344000917","174011545737251",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,1238335.8,1238335.8,21354,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553746526,327396.00
03/28/2019 00:15,2,0.000,ALERT,213.29,299.37,60.028,1553746506,"201051344000417","174011545737251",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,997141.2,997141.2,21582,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553746528,327397.00
03/28/2019 00:15,2,0.000,ALERT,213.29,299.67,60.033,1553746506,"201051344000685","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1242836.2,1242836.2,21564,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553746530,327398.00
03/28/2019 00:15,2,0.000,ALERT,213.29,299.07,60.038,1553746506,"201051344000651","174011545737251",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,1235476.2,1235476.2,21544,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553746531,327399.00
03/28/2019 00:15,2,0.000,ALERT,213.29,301.47,60.038,1553746506,"201051344000594","174011545737251",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,1249185.9,1249185.9,45374,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553746533,327400.00
03/28/2019 00:15,2,0.000,ALERT,213.74,300.87,60.038,1553746506,"201051344000469","174011545737251",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,1227781.2,1227781.2,13668,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553746535,327401.00
03/28/2019 00:15,2,0.000,ALERT,213.29,299.97,60.022,1553746506,"201051344000585","174011545737251",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,1248412.8,1248412.8,21597,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553746537,327402.00
03/28/2019 00:15,2,0.000,ALERT,214.19,300.57,60.028,1553746506,"201051344000853","174011545737251",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,1251142.4,1251142.4,13263,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553746539,327403.00
03/28/2019 00:15,2,0.000,ALERT,213.51,299.97,60.028,1553746506,"201051344001145","174011545737251",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,1251172.3,1251172.3,21514,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553746541,327404.00
03/28/2019 00:15,2,0.000,ALERT,213.29,299.67,60.022,1553746506,"201051344000438","174011545737251",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,1243799.1,1243799.1,21551,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553746542,327405.00
03/28/2019 00:15,2,0.000,ALERT,212.83,299.97,60.017,1553746506,"201051344001135","174011545737251",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,1230821.6,1230821.6,21504,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553746544,327406.00
03/28/2019 00:15,2,0.000,ALERT,213.51,300.87,60.017,1553746506,"201051344000983","174011545737251",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,1249339.6,1249339.6,13271,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553746546,327407.00
03/28/2019 00:15,2,0.000,ALERT,213.29,299.67,60.043,1553746506,"201051344001203","174011545737251",0.00,11.70,0,296.96,302.68,0.0,0.0,0.000,1238510.3,1238510.3,21556,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553746548,327408.00
03/28/2019 00:15,2,0.000,ALERT,213.29,300.27,60.006,1553746506,"201051344001230","174011545737251",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,1235580.1,1235580.1,21370,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553746550,327409.00
03/28/2019 00:15,2,0.000,ALERT,212.83,299.67,60.006,1553746506,"201051344000646","174011545737251",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,1228581.3,1228581.3,21525,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553746552,327410.00
03/28/2019 00:15,2,0.000,ALERT,213.96,300.57,59.969,1553746506,"201051344000867","174011545737251",0.00,12.70,0,297.57,302.98,0.0,0.0,0.000,1226751.8,1226751.8,45449,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553746554,327411.00
03/28/2019 00:15,2,0.000,ALERT,214.19,300.27,59.969,1553746506,"201051344000633","174011545737251",0.00,11.70,0,296.36,301.77,0.0,0.0,0.000,1225517.7,1225517.7,45501,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553746555,327412.00
03/28/2019 00:15,2,0.000,ALERT,212.61,299.67,60.028,1553746506,"201051344000955","174011545737251",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1248215.1,1248215.1,21545,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553746557,327413.00
03/28/2019 00:15,2,0.000,ALERT,213.74,300.27,59.990,1553746506,"201051344000648","174011545737251",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,1239393.9,1239393.9,45004,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553746559,327414.00
03/28/2019 00:15,2,0.000,ALERT,213.96,300.57,60.017,1553746506,"201051344000645","174011545737251",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,1244080.2,1244080.2,44967,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553746561,327415.00
03/28/2019 00:15,2,0.000,ALERT,213.51,301.17,60.033,1553746506,"201051344000569","174011545737251",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,1260062.3,1260062.3,13185,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553746563,327416.00
03/28/2019 00:15,2,0.000,ALERT,213.74,300.27,59.975,1553746506,"179051228000119","174011545737251",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,47368.9,47368.9,13267,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553746565,327417.00
03/28/2019 00:30,2,0.000,ALERT,213.74,301.77,59.990,1553747405,"201051344000579","174011545737251",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,1259817.5,1259817.5,13638,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553747408,327418.00
03/28/2019 00:30,2,0.000,ALERT,213.29,299.37,60.006,1553747405,"201051344001025","174011545737251",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,1242281.2,1242281.2,21560,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553747409,327419.00
03/28/2019 00:30,2,0.000,ALERT,213.29,299.97,60.028,1553747405,"201051344001093","174011545737251",0.00,12.30,0,298.17,301.17,0.0,0.0,0.000,1226401.1,1226401.1,21585,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553747411,327420.00
03/28/2019 00:30,2,0.000,ALERT,213.74,301.17,60.017,1553747405,"201051344000458","174011545737251",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,1243175.1,1243175.1,13379,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553747413,327421.00
03/28/2019 00:30,2,0.000,ALERT,213.29,300.57,60.006,1553747405,"201051344000890","174011545737251",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,1240923.5,1240923.5,21508,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553747415,327422.00
03/28/2019 00:30,2,0.000,ALERT,213.74,300.87,60.017,1553747405,"201051344000988","174011545737251",0.00,12.30,0,296.06,302.07,0.0,0.0,0.000,962249.3,962249.3,13734,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553747417,327423.00
03/28/2019 00:30,2,0.000,ALERT,213.74,300.87,60.054,1553747405,"201051344000582","174011545737251",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,1220283.0,1220283.0,21482,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553747418,327424.00
03/28/2019 00:30,2,0.000,ALERT,213.74,301.47,60.022,1553747405,"201051344000868","174011545737251",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,1228245.6,1228245.6,45431,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553747420,327425.00
03/28/2019 00:30,2,0.000,ALERT,214.19,301.47,60.022,1553747405,"201051344000576","174011545737251",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,1246448.5,1246448.5,17465,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553747422,327426.00
03/28/2019 00:30,2,0.000,ALERT,213.74,300.87,60.001,1553747405,"201051344001158","174011545737251",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,1223493.2,1223493.2,13689,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553747424,327427.00
03/28/2019 00:30,2,0.000,ALERT,213.29,299.37,60.049,1553747405,"201051344000917","174011545737251",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,1238335.8,1238335.8,21356,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553747426,327428.00
03/28/2019 00:30,2,0.000,ALERT,213.29,299.37,60.017,1553747405,"201051344000417","174011545737251",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,997141.2,997141.2,21584,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553747428,327429.00
03/28/2019 00:30,2,0.000,ALERT,213.51,299.97,60.022,1553747405,"201051344000685","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1242836.2,1242836.2,21566,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553747429,327430.00
03/28/2019 00:30,2,0.000,ALERT,213.29,299.37,60.012,1553747405,"201051344000651","174011545737251",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,1235476.2,1235476.2,21546,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553747431,327431.00
03/28/2019 00:30,2,0.000,ALERT,213.51,301.77,60.043,1553747405,"201051344000594","174011545737251",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,1249185.9,1249185.9,45376,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553747433,327432.00
03/28/2019 00:30,2,0.000,ALERT,213.74,300.87,60.012,1553747405,"201051344000469","174011545737251",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,1227781.2,1227781.2,13670,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553747435,327433.00
03/28/2019 00:30,2,0.000,ALERT,213.29,299.97,59.990,1553747405,"201051344000585","174011545737251",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,1248412.8,1248412.8,21599,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553747437,327434.00
03/28/2019 00:30,2,0.000,ALERT,214.41,300.87,60.001,1553747405,"201051344000853","174011545737251",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,1251142.4,1251142.4,13265,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553747439,327435.00
03/28/2019 00:30,2,0.000,ALERT,213.51,300.57,60.012,1553747405,"201051344001145","174011545737251",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,1251172.3,1251172.3,21516,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553747440,327436.00
03/28/2019 00:30,2,0.000,ALERT,213.51,300.27,60.006,1553747405,"201051344000438","174011545737251",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,1243799.1,1243799.1,21553,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553747442,327437.00
03/28/2019 00:30,2,0.000,ALERT,213.06,299.97,60.006,1553747405,"201051344001135","174011545737251",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,1230821.6,1230821.6,21506,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553747444,327438.00
03/28/2019 00:30,2,0.000,ALERT,213.74,301.17,60.033,1553747405,"201051344000983","174011545737251",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,1249339.6,1249339.6,13273,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553747446,327439.00
03/28/2019 00:30,2,0.000,ALERT,213.29,299.67,60.006,1553747405,"201051344001203","174011545737251",0.00,11.70,0,297.87,303.28,0.0,0.0,0.000,1238510.3,1238510.3,21558,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553747448,327440.00
03/28/2019 00:30,2,0.000,ALERT,213.06,300.27,60.001,1553747405,"201051344001230","174011545737251",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,1235580.1,1235580.1,21372,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553747450,327441.00
03/28/2019 00:30,2,0.000,ALERT,213.06,299.97,60.006,1553747405,"201051344000646","174011545737251",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,1228581.3,1228581.3,21527,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553747451,327442.00
03/28/2019 00:30,2,0.000,ALERT,213.96,300.57,60.001,1553747405,"201051344000867","174011545737251",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,1226751.8,1226751.8,45451,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553747453,327443.00
03/28/2019 00:30,2,0.000,ALERT,214.19,300.27,60.006,1553747405,"201051344000633","174011545737251",0.00,11.70,0,296.36,301.77,0.0,0.0,0.000,1225517.7,1225517.7,45503,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553747455,327444.00
03/28/2019 00:30,2,0.000,ALERT,212.83,300.27,60.006,1553747405,"201051344000955","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1248215.1,1248215.1,21547,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553747457,327445.00
03/28/2019 00:30,2,0.000,ALERT,213.74,300.27,60.006,1553747405,"201051344000648","174011545737251",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,1239393.9,1239393.9,45006,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553747459,327446.00
03/28/2019 00:30,2,0.000,ALERT,214.19,300.57,60.001,1553747405,"201051344000645","174011545737251",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,1244080.2,1244080.2,44969,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553747461,327447.00
03/28/2019 00:30,2,0.000,ALERT,213.51,301.17,59.969,1553747405,"201051344000569","174011545737251",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,1260062.3,1260062.3,13187,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553747463,327448.00
03/28/2019 00:30,2,0.000,ALERT,213.96,300.27,60.001,1553747405,"179051228000119","174011545737251",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,47368.9,47368.9,13269,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553747465,327449.00
03/28/2019 00:45,2,0.000,ALERT,213.29,303.88,60.017,1553748305,"201051344000579","174011545737251",0.00,11.30,0,299.67,305.98,0.0,0.0,0.000,1259817.5,1259817.5,13640,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553748308,327450.00
03/28/2019 00:45,2,0.000,ALERT,212.61,298.77,60.017,1553748305,"201051344001025","174011545737251",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,1242281.2,1242281.2,21562,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553748310,327451.00
03/28/2019 00:45,2,0.000,ALERT,212.83,299.37,60.017,1553748305,"201051344001093","174011545737251",0.00,11.70,0,298.17,301.47,0.0,0.0,0.000,1226401.1,1226401.1,21587,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553748311,327452.00
03/28/2019 00:45,2,0.000,ALERT,213.06,302.98,60.022,1553748305,"201051344000458","174011545737251",0.00,12.30,0,299.07,305.98,0.0,0.0,0.000,1243175.1,1243175.1,13381,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553748313,327453.00
03/28/2019 00:45,2,0.000,ALERT,212.61,299.67,60.012,1553748305,"201051344000890","174011545737251",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,1240923.5,1240923.5,21510,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553748315,327454.00
03/28/2019 00:45,2,0.000,ALERT,213.06,302.98,60.012,1553748305,"201051344000988","174011545737251",0.00,11.70,0,296.36,304.78,0.0,0.0,0.000,962249.3,962249.3,13736,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553748317,327455.00
03/28/2019 00:45,2,0.000,ALERT,213.06,300.27,60.012,1553748305,"201051344000582","174011545737251",0.00,10.70,0,299.07,302.37,0.0,0.0,0.000,1220283.0,1220283.0,21484,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553748319,327456.00
03/28/2019 00:45,2,0.000,ALERT,213.06,303.58,60.006,1553748305,"201051344000868","174011545737251",0.00,11.30,0,299.37,305.98,0.0,0.0,0.000,1228245.6,1228245.6,45433,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553748320,327457.00
03/28/2019 00:45,2,0.000,ALERT,213.74,303.58,60.017,1553748305,"201051344000576","174011545737251",0.00,11.00,0,298.77,305.38,0.0,0.0,0.000,1246448.5,1246448.5,17467,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553748322,327458.00
03/28/2019 00:45,2,0.000,ALERT,213.29,302.68,60.017,1553748305,"201051344001158","174011545737251",0.00,10.70,0,297.87,304.78,0.0,0.0,0.000,1223493.2,1223493.2,13691,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553748324,327459.00
03/28/2019 00:45,2,0.000,ALERT,212.83,298.77,60.017,1553748305,"201051344000917","174011545737251",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,1238335.8,1238335.8,21358,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553748326,327460.00
03/28/2019 00:45,2,0.000,ALERT,212.83,298.77,60.017,1553748305,"201051344000417","174011545737251",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,997141.2,997141.2,21586,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553748328,327461.00
03/28/2019 00:45,2,0.000,ALERT,213.06,299.37,60.017,1553748305,"201051344000685","174011545737251",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,1242836.2,1242836.2,21568,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553748330,327462.00
03/28/2019 00:45,2,0.000,ALERT,212.83,298.77,60.065,1553748305,"201051344000651","174011545737251",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,1235476.2,1235476.2,21548,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553748332,327463.00
03/28/2019 00:45,2,0.000,ALERT,213.06,303.58,60.022,1553748305,"201051344000594","174011545737251",0.00,11.30,0,298.77,305.38,0.0,0.0,0.000,1249185.9,1249185.9,45378,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553748333,327464.00
03/28/2019 00:45,2,0.000,ALERT,213.29,303.28,59.996,1553748305,"201051344000469","174011545737251",0.00,10.70,0,297.57,304.78,0.0,0.0,0.000,1227781.2,1227781.2,13672,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553748335,327465.00
03/28/2019 00:45,2,0.000,ALERT,212.83,299.67,60.012,1553748305,"201051344000585","174011545737251",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,1248412.8,1248412.8,21601,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553748337,327466.00
03/28/2019 00:45,2,0.000,ALERT,213.74,302.98,60.001,1553748305,"201051344000853","174011545737251",0.00,11.30,0,298.77,305.38,0.0,0.0,0.000,1251142.4,1251142.4,13267,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553748339,327467.00
03/28/2019 00:45,2,0.000,ALERT,213.06,299.67,60.033,1553748305,"201051344001145","174011545737251",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,1251172.3,1251172.3,21518,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553748341,327468.00
03/28/2019 00:45,2,0.000,ALERT,212.83,299.37,60.028,1553748305,"201051344000438","174011545737251",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,1243799.1,1243799.1,21555,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553748343,327469.00
03/28/2019 00:45,2,0.000,ALERT,212.38,299.37,60.022,1553748305,"201051344001135","174011545737251",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,1230821.6,1230821.6,21508,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553748345,327470.00
03/28/2019 00:45,2,0.000,ALERT,213.29,303.28,60.033,1553748305,"201051344000983","174011545737251",0.00,11.30,0,299.07,305.68,0.0,0.0,0.000,1249339.6,1249339.6,13275,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553748346,327471.00
03/28/2019 00:45,2,0.000,ALERT,212.83,299.37,60.028,1553748305,"201051344001203","174011545737251",0.00,11.00,0,297.87,303.28,0.0,0.0,0.000,1238510.3,1238510.3,21560,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553748348,327472.00
03/28/2019 00:45,2,0.000,ALERT,212.83,299.97,60.033,1553748305,"201051344001230","174011545737251",0.00,11.00,0,298.47,301.77,0.0,0.0,0.000,1235580.1,1235580.1,21374,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553748350,327473.00
03/28/2019 00:45,2,0.000,ALERT,212.61,299.67,60.012,1553748305,"201051344000646","174011545737251",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,1228581.3,1228581.3,21529,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553748352,327474.00
03/28/2019 00:45,2,0.000,ALERT,213.74,302.98,60.038,1553748305,"201051344000867","174011545737251",0.00,12.00,0,298.17,305.38,0.0,0.0,0.000,1226751.8,1226751.8,45453,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553748354,327475.00
03/28/2019 00:45,2,0.000,ALERT,213.96,302.98,60.038,1553748305,"201051344000633","174011545737251",0.00,11.00,0,296.96,304.48,0.0,0.0,0.000,1225517.7,1225517.7,45505,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553748355,327476.00
03/28/2019 00:45,2,0.000,ALERT,212.61,299.67,60.038,1553748305,"201051344000955","174011545737251",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,1248215.1,1248215.1,21549,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553748357,327477.00
03/28/2019 00:45,2,0.000,ALERT,213.51,302.68,60.033,1553748305,"201051344000648","174011545737251",0.00,10.70,0,297.87,305.08,0.0,0.0,0.000,1239393.9,1239393.9,45008,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553748359,327478.00
03/28/2019 00:45,2,0.000,ALERT,213.74,303.28,60.033,1553748305,"201051344000645","174011545737251",0.00,11.70,0,298.47,305.08,0.0,0.0,0.000,1244080.2,1244080.2,44971,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553748361,327479.00
03/28/2019 00:45,2,0.000,ALERT,213.51,303.88,60.033,1553748305,"201051344000569","174011545737251",0.00,11.70,0,299.37,305.98,0.0,0.0,0.000,1260062.3,1260062.3,13189,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553748363,327480.00
03/28/2019 00:45,2,0.000,ALERT,213.74,302.98,60.033,1553748305,"179051228000119","174011545737251",0.00,13.00,0,296.96,304.48,0.0,0.0,0.000,47368.9,47368.9,13271,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553748365,327481.00
03/28/2019 01:00,2,0.000,ALERT,213.74,303.28,60.022,1553749206,"201051344000579","174011545737251",0.00,10.30,0,302.07,305.68,0.0,0.0,0.000,1259817.5,1259817.5,13642,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749208,327482.00
03/28/2019 01:00,2,0.000,ALERT,213.06,299.07,60.022,1553749206,"201051344001025","174011545737251",0.00,9.70,0,296.96,301.77,0.0,0.0,0.000,1242281.2,1242281.2,21564,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749210,327483.00
03/28/2019 01:00,2,0.000,ALERT,213.06,299.67,60.043,1553749206,"201051344001093","174011545737251",0.00,10.70,0,297.26,300.87,0.0,0.0,0.000,1226401.1,1226401.1,21589,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553749212,327484.00
03/28/2019 01:00,2,0.000,ALERT,213.74,302.98,60.038,1553749206,"201051344000458","174011545737251",0.00,11.00,0,301.17,305.68,0.0,0.0,0.000,1243175.1,1243175.1,13383,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749214,327485.00
03/28/2019 01:00,2,0.000,ALERT,213.06,299.97,60.017,1553749206,"201051344000890","174011545737251",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,1240923.5,1240923.5,21512,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749215,327486.00
03/28/2019 01:00,2,0.000,ALERT,213.51,302.68,60.017,1553749206,"201051344000988","174011545737251",0.00,10.30,0,298.77,304.78,0.0,0.0,0.000,962249.3,962249.3,13738,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749217,327487.00
03/28/2019 01:00,2,0.000,ALERT,213.51,300.57,60.017,1553749206,"201051344000582","174011545737251",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,1220283.0,1220283.0,21486,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749219,327488.00
03/28/2019 01:00,2,0.000,ALERT,213.74,303.28,59.996,1553749206,"201051344000868","174011545737251",0.00,10.00,0,301.77,305.68,0.0,0.0,0.000,1228245.6,1228245.6,45435,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749221,327489.00
03/28/2019 01:00,2,0.000,ALERT,214.19,303.28,60.012,1553749206,"201051344000576","174011545737251",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,1246448.5,1246448.5,17469,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749223,327490.00
03/28/2019 01:00,2,0.000,ALERT,213.74,302.37,60.012,1553749206,"201051344001158","174011545737251",0.00,9.30,0,300.27,304.48,0.0,0.0,0.000,1223493.2,1223493.2,13693,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749225,327491.00
03/28/2019 01:00,2,0.000,ALERT,213.29,299.37,60.006,1553749206,"201051344000917","174011545737251",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,1238335.8,1238335.8,21360,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749226,327492.00
03/28/2019 01:00,2,0.000,ALERT,213.06,299.07,60.006,1553749206,"201051344000417","174011545737251",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,997141.2,997141.2,21588,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749228,327493.00
03/28/2019 01:00,2,0.000,ALERT,213.29,299.67,60.038,1553749206,"201051344000685","174011545737251",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,1242836.2,1242836.2,21570,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749230,327494.00
03/28/2019 01:00,2,0.000,ALERT,213.06,298.77,60.001,1553749206,"201051344000651","174011545737251",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,1235476.2,1235476.2,21550,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553749232,327495.00
03/28/2019 01:00,2,0.000,ALERT,213.51,302.98,60.001,1553749206,"201051344000594","174011545737251",0.00,10.30,0,300.87,305.38,0.0,0.0,0.000,1249185.9,1249185.9,45380,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749234,327496.00
03/28/2019 01:00,2,0.000,ALERT,213.74,302.98,60.001,1553749206,"201051344000469","174011545737251",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,1227781.2,1227781.2,13674,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749235,327497.00
