ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/28/2019 01:00,2,0.000,ALERT,213.29,299.97,60.006,1553749206,"201051344000585","174011545737251",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,1248412.8,1248412.8,21603,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749238,327498.00
03/28/2019 01:00,2,0.000,ALERT,214.19,302.37,60.006,1553749206,"201051344000853","174011545737251",0.00,10.00,0,301.47,305.38,0.0,0.0,0.000,1251142.4,1251142.4,13269,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749239,327499.00
03/28/2019 01:00,2,0.000,ALERT,213.29,299.97,60.006,1553749206,"201051344001145","174011545737251",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,1251172.3,1251172.3,21520,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749241,327500.00
03/28/2019 01:00,2,0.000,ALERT,213.29,299.67,60.006,1553749206,"201051344000438","174011545737251",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,1243799.1,1243799.1,21557,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749243,327501.00
03/28/2019 01:00,2,0.000,ALERT,212.83,299.67,60.012,1553749206,"201051344001135","174011545737251",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,1230821.6,1230821.6,21510,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749245,327502.00
03/28/2019 01:00,2,0.000,ALERT,213.74,302.98,60.022,1553749206,"201051344000983","174011545737251",0.00,10.30,0,301.47,305.68,0.0,0.0,0.000,1249339.6,1249339.6,13277,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749247,327503.00
03/28/2019 01:00,2,0.000,ALERT,213.06,299.37,60.017,1553749206,"201051344001203","174011545737251",0.00,10.00,0,297.57,302.98,0.0,0.0,0.000,1238510.3,1238510.3,21562,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749248,327504.00
03/28/2019 01:00,2,0.000,ALERT,213.06,299.97,60.012,1553749206,"201051344001230","174011545737251",0.00,10.00,0,298.17,301.47,0.0,0.0,0.000,1235580.1,1235580.1,21376,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749250,327505.00
03/28/2019 01:00,2,0.000,ALERT,212.83,299.37,60.012,1553749206,"201051344000646","174011545737251",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,1228581.3,1228581.3,21531,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749252,327506.00
03/28/2019 01:00,2,0.000,ALERT,213.96,302.37,60.017,1553749206,"201051344000867","174011545737251",0.00,10.70,0,300.57,305.38,0.0,0.0,0.000,1226751.8,1226751.8,45455,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749254,327507.00
03/28/2019 01:00,2,0.000,ALERT,214.41,302.37,60.012,1553749206,"201051344000633","174011545737251",0.00,10.00,0,299.37,304.48,0.0,0.0,0.000,1225517.7,1225517.7,45507,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553749256,327508.00
03/28/2019 01:00,2,0.000,ALERT,212.83,299.67,60.012,1553749206,"201051344000955","174011545737251",0.00,10.30,0,297.87,301.17,0.0,0.0,0.000,1248215.1,1248215.1,21551,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749258,327509.00
03/28/2019 01:00,2,0.000,ALERT,213.96,302.07,60.022,1553749206,"201051344000648","174011545737251",0.00,9.30,0,300.87,305.08,0.0,0.0,0.000,1239393.9,1239393.9,45010,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749259,327510.00
03/28/2019 01:00,2,0.000,ALERT,214.19,302.68,60.022,1553749206,"201051344000645","174011545737251",0.00,10.30,0,301.17,305.08,0.0,0.0,0.000,1244080.2,1244080.2,44973,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749261,327511.00
03/28/2019 01:00,2,0.000,ALERT,213.74,303.28,60.022,1553749206,"201051344000569","174011545737251",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,1260062.3,1260062.3,13191,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553749263,327512.00
03/28/2019 01:00,2,0.000,ALERT,214.19,302.37,60.012,1553749206,"179051228000119","174011545737251",0.00,12.00,0,299.37,304.78,0.0,0.0,0.000,47368.9,47368.9,13273,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553749265,327513.00
03/28/2019 01:15,2,0.000,ALERT,213.51,301.77,60.022,1553750106,"201051344000579","174011545737251",0.00,9.30,0,299.97,305.08,0.0,0.0,0.000,1259817.5,1259817.5,13644,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750108,327514.00
03/28/2019 01:15,2,0.000,ALERT,213.06,299.37,60.028,1553750106,"201051344001025","174011545737251",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,1242281.2,1242281.2,21566,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750110,327515.00
03/28/2019 01:15,2,0.000,ALERT,213.29,299.67,60.033,1553750106,"201051344001093","174011545737251",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,1226401.1,1226401.1,21591,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750112,327516.00
03/28/2019 01:15,2,0.000,ALERT,213.51,301.47,60.017,1553750106,"201051344000458","174011545737251",0.00,10.00,0,299.37,305.38,0.0,0.0,0.000,1243175.1,1243175.1,13385,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750114,327517.00
03/28/2019 01:15,2,0.000,ALERT,213.06,299.97,59.996,1553750106,"201051344000890","174011545737251",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,1240923.5,1240923.5,21514,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553750116,327518.00
03/28/2019 01:15,2,0.000,ALERT,213.29,301.77,60.043,1553750106,"201051344000988","174011545737251",0.00,9.30,0,297.26,304.18,0.0,0.0,0.000,962249.3,962249.3,13740,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750118,327519.00
03/28/2019 01:15,2,0.000,ALERT,213.74,300.87,60.033,1553750106,"201051344000582","174011545737251",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,1220283.0,1220283.0,21488,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750119,327520.00
03/28/2019 01:15,2,0.000,ALERT,213.29,302.37,60.049,1553750106,"201051344000868","174011545737251",0.00,9.00,0,299.97,305.38,0.0,0.0,0.000,1228245.6,1228245.6,45437,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750121,327521.00
03/28/2019 01:15,2,0.000,ALERT,213.96,302.68,60.028,1553750106,"201051344000576","174011545737251",0.00,9.00,0,299.67,304.78,0.0,0.0,0.000,1246448.5,1246448.5,17471,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553750123,327522.00
03/28/2019 01:15,2,0.000,ALERT,213.74,301.47,60.070,1553750106,"201051344001158","174011545737251",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,1223493.2,1223493.2,13695,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750125,327523.00
03/28/2019 01:15,2,0.000,ALERT,213.29,299.37,60.028,1553750106,"201051344000917","174011545737251",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,1238335.8,1238335.8,21362,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750127,327524.00
03/28/2019 01:15,2,0.000,ALERT,213.29,299.07,60.022,1553750106,"201051344000417","174011545737251",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,997141.2,997141.2,21590,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750129,327525.00
03/28/2019 01:15,2,0.000,ALERT,213.51,299.97,60.059,1553750106,"201051344000685","174011545737251",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,1242836.2,1242836.2,21572,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750130,327526.00
03/28/2019 01:15,2,0.000,ALERT,213.51,299.37,60.075,1553750106,"201051344000651","174011545737251",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,1235476.2,1235476.2,21552,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750132,327527.00
03/28/2019 01:15,2,0.000,ALERT,213.29,301.17,60.033,1553750106,"201051344000594","174011545737251",0.00,9.30,0,299.37,304.78,0.0,0.0,0.000,1249185.9,1249185.9,45382,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750134,327528.00
03/28/2019 01:15,2,0.000,ALERT,213.51,300.27,60.017,1553750106,"201051344000469","174011545737251",0.00,8.00,0,298.77,304.48,0.0,0.0,0.000,1227781.2,1227781.2,13676,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750136,327529.00
03/28/2019 01:15,2,0.000,ALERT,213.29,300.27,60.022,1553750106,"201051344000585","174011545737251",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,1248412.8,1248412.8,21605,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553750138,327530.00
03/28/2019 01:15,2,0.000,ALERT,214.19,300.27,60.022,1553750106,"201051344000853","174011545737251",0.00,9.00,0,299.07,304.78,0.0,0.0,0.000,1251142.4,1251142.4,13271,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750140,327531.00
03/28/2019 01:15,2,0.000,ALERT,213.51,300.27,60.033,1553750106,"201051344001145","174011545737251",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,1251172.3,1251172.3,21522,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553750141,327532.00
03/28/2019 01:15,2,0.000,ALERT,213.51,300.27,60.033,1553750106,"201051344000438","174011545737251",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,1243799.1,1243799.1,21559,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750143,327533.00
03/28/2019 01:15,2,0.000,ALERT,212.83,299.97,59.985,1553750106,"201051344001135","174011545737251",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,1230821.6,1230821.6,21512,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553750145,327534.00
03/28/2019 01:15,2,0.000,ALERT,213.51,300.87,60.033,1553750106,"201051344000983","174011545737251",0.00,9.30,0,299.37,305.08,0.0,0.0,0.000,1249339.6,1249339.6,13279,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750147,327535.00
03/28/2019 01:15,2,0.000,ALERT,213.29,299.67,60.012,1553750106,"201051344001203","174011545737251",0.00,9.00,0,297.87,303.58,0.0,0.0,0.000,1238510.3,1238510.3,21564,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553750149,327536.00
03/28/2019 01:15,2,0.000,ALERT,213.06,299.97,60.017,1553750106,"201051344001230","174011545737251",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,1235580.1,1235580.1,21378,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750151,327537.00
03/28/2019 01:15,2,0.000,ALERT,212.83,299.67,60.017,1553750106,"201051344000646","174011545737251",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,1228581.3,1228581.3,21533,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750152,327538.00
03/28/2019 01:15,2,0.000,ALERT,213.74,299.97,60.028,1553750106,"201051344000867","174011545737251",0.00,9.70,0,299.07,305.08,0.0,0.0,0.000,1226751.8,1226751.8,45457,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750154,327539.00
03/28/2019 01:15,2,0.000,ALERT,214.19,299.97,60.022,1553750106,"201051344000633","174011545737251",0.00,9.00,0,297.87,304.18,0.0,0.0,0.000,1225517.7,1225517.7,45509,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750156,327540.00
03/28/2019 01:15,2,0.000,ALERT,212.83,299.97,60.028,1553750106,"201051344000955","174011545737251",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,1248215.1,1248215.1,21553,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750158,327541.00
03/28/2019 01:15,2,0.000,ALERT,213.74,299.97,59.990,1553750106,"201051344000648","174011545737251",0.00,8.50,0,298.77,304.78,0.0,0.0,0.000,1239393.9,1239393.9,45012,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750160,327542.00
03/28/2019 01:15,2,0.000,ALERT,213.96,300.27,60.033,1553750106,"201051344000645","174011545737251",0.00,9.70,0,299.07,304.48,0.0,0.0,0.000,1244080.2,1244080.2,44975,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750161,327543.00
03/28/2019 01:15,2,0.000,ALERT,213.51,301.17,60.059,1553750106,"201051344000569","174011545737251",0.00,9.30,0,299.67,305.38,0.0,0.0,0.000,1260062.3,1260062.3,13193,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553750163,327544.00
03/28/2019 01:15,2,0.000,ALERT,213.96,299.97,60.017,1553750106,"179051228000119","174011545737251",0.00,10.70,0,298.47,304.48,0.0,0.0,0.000,47368.9,47368.9,13275,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553750165,327545.00
03/28/2019 01:30,2,0.000,ALERT,213.74,302.37,60.065,1553751006,"201051344000579","174011545737251",0.00,8.50,0,299.97,304.48,0.0,0.0,0.000,1259817.5,1259817.5,13646,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553751008,327546.00
03/28/2019 01:30,2,0.000,ALERT,213.29,299.67,60.033,1553751006,"201051344001025","174011545737251",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,1242281.2,1242281.2,21568,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751010,327547.00
03/28/2019 01:30,2,0.000,ALERT,213.29,300.27,60.033,1553751006,"201051344001093","174011545737251",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,1226401.1,1226401.1,21593,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553751011,327548.00
03/28/2019 01:30,2,0.000,ALERT,213.51,301.47,60.022,1553751006,"201051344000458","174011545737251",0.00,9.30,0,299.37,304.48,0.0,0.0,0.000,1243175.1,1243175.1,13387,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751013,327549.00
03/28/2019 01:30,2,0.000,ALERT,213.29,300.87,60.022,1553751006,"201051344000890","174011545737251",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,1240923.5,1240923.5,21516,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751015,327550.00
03/28/2019 01:30,2,0.000,ALERT,213.51,301.47,60.028,1553751006,"201051344000988","174011545737251",0.00,8.50,0,296.96,303.28,0.0,0.0,0.000,962249.3,962249.3,13742,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751017,327551.00
03/28/2019 01:30,2,0.000,ALERT,213.74,301.17,60.012,1553751006,"201051344000582","174011545737251",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,1220283.0,1220283.0,21490,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751019,327552.00
03/28/2019 01:30,2,0.000,ALERT,213.74,302.37,60.033,1553751006,"201051344000868","174011545737251",0.00,8.00,0,299.97,304.48,0.0,0.0,0.000,1228245.6,1228245.6,45439,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553751021,327553.00
03/28/2019 01:30,2,0.000,ALERT,214.19,302.37,60.022,1553751006,"201051344000576","174011545737251",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,1246448.5,1246448.5,17473,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751022,327554.00
03/28/2019 01:30,2,0.000,ALERT,213.74,301.47,60.038,1553751006,"201051344001158","174011545737251",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,1223493.2,1223493.2,13697,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553751024,327555.00
03/28/2019 01:30,2,0.000,ALERT,213.51,299.97,60.017,1553751006,"201051344000917","174011545737251",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,1238335.8,1238335.8,21364,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751026,327556.00
03/28/2019 01:30,2,0.000,ALERT,213.51,299.97,60.049,1553751006,"201051344000417","174011545737251",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,997141.2,997141.2,21592,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751028,327557.00
03/28/2019 01:30,2,0.000,ALERT,213.51,300.57,60.028,1553751006,"201051344000685","174011545737251",0.00,8.00,0,298.17,301.47,0.0,0.0,0.000,1242836.2,1242836.2,21574,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751030,327558.00
03/28/2019 01:30,2,0.000,ALERT,213.51,299.67,60.038,1553751006,"201051344000651","174011545737251",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,1235476.2,1235476.2,21554,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553751032,327559.00
03/28/2019 01:30,2,0.000,ALERT,213.29,302.07,60.028,1553751006,"201051344000594","174011545737251",0.00,8.50,0,297.87,303.88,0.0,0.0,0.000,1249185.9,1249185.9,45384,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751033,327560.00
03/28/2019 01:30,2,0.000,ALERT,213.74,301.47,60.033,1553751006,"201051344000469","174011545737251",0.00,7.30,0,297.26,303.28,0.0,0.0,0.000,1227781.2,1227781.2,13678,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553751035,327561.00
03/28/2019 01:30,2,0.000,ALERT,213.51,300.87,60.033,1553751006,"201051344000585","174011545737251",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,1248412.8,1248412.8,21607,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553751037,327562.00
03/28/2019 01:30,2,0.000,ALERT,214.19,301.77,60.028,1553751006,"201051344000853","174011545737251",0.00,8.00,0,298.17,303.88,0.0,0.0,0.000,1251142.4,1251142.4,13273,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751039,327563.00
03/28/2019 01:30,2,0.000,ALERT,213.51,300.57,60.033,1553751006,"201051344001145","174011545737251",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,1251172.3,1251172.3,21524,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751041,327564.00
03/28/2019 01:30,2,0.000,ALERT,213.51,300.57,59.996,1553751006,"201051344000438","174011545737251",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,1243799.1,1243799.1,21561,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553751043,327565.00
03/28/2019 01:30,2,0.000,ALERT,213.06,300.27,60.033,1553751006,"201051344001135","174011545737251",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,1230821.6,1230821.6,21514,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751045,327566.00
03/28/2019 01:30,2,0.000,ALERT,213.51,301.47,60.043,1553751006,"201051344000983","174011545737251",0.00,8.50,0,298.77,304.18,0.0,0.0,0.000,1249339.6,1249339.6,13281,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553751046,327567.00
03/28/2019 01:30,2,0.000,ALERT,213.51,300.27,60.028,1553751006,"201051344001203","174011545737251",0.00,8.00,0,297.87,303.28,0.0,0.0,0.000,1238510.3,1238510.3,21566,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751048,327568.00
03/28/2019 01:30,2,0.000,ALERT,213.29,300.87,60.028,1553751006,"201051344001230","174011545737251",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,1235580.1,1235580.1,21380,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751050,327569.00
03/28/2019 01:30,2,0.000,ALERT,213.06,300.27,60.033,1553751006,"201051344000646","174011545737251",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,1228581.3,1228581.3,21535,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751052,327570.00
03/28/2019 01:30,2,0.000,ALERT,213.74,301.47,60.022,1553751006,"201051344000867","174011545737251",0.00,9.30,0,297.57,303.88,0.0,0.0,0.000,1226751.8,1226751.8,45459,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751054,327571.00
03/28/2019 01:30,2,0.000,ALERT,214.19,301.17,60.022,1553751006,"201051344000633","174011545737251",0.00,8.00,0,296.06,302.98,0.0,0.0,0.000,1225517.7,1225517.7,45511,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751055,327572.00
03/28/2019 01:30,2,0.000,ALERT,213.06,300.57,60.022,1553751006,"201051344000955","174011545737251",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,1248215.1,1248215.1,21555,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553751057,327573.00
03/28/2019 01:30,2,0.000,ALERT,213.74,300.87,60.022,1553751006,"201051344000648","174011545737251",0.00,7.70,0,297.87,303.58,0.0,0.0,0.000,1239393.9,1239393.9,45014,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751059,327574.00
03/28/2019 01:30,2,0.000,ALERT,213.96,301.47,60.070,1553751006,"201051344000645","174011545737251",0.00,8.50,0,298.17,303.58,0.0,0.0,0.000,1244080.2,1244080.2,44977,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751061,327575.00
03/28/2019 01:30,2,0.000,ALERT,213.74,302.68,60.022,1553751006,"201051344000569","174011545737251",0.00,8.50,0,298.77,304.48,0.0,0.0,0.000,1260062.3,1260062.3,13195,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751063,327576.00
03/28/2019 01:30,2,0.000,ALERT,213.96,301.17,59.990,1553751006,"179051228000119","174011545737251",0.00,10.00,0,296.36,302.98,0.0,0.0,0.000,47368.9,47368.9,13277,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553751065,327577.00
03/28/2019 01:45,2,0.000,ALERT,213.74,301.47,60.022,1553751906,"201051344000579","174011545737251",0.00,8.00,0,299.97,304.78,0.0,0.0,0.000,1259817.5,1259817.5,13648,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751908,327578.00
03/28/2019 01:45,2,0.000,ALERT,213.06,299.97,60.017,1553751906,"201051344001025","174011545737251",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,1242281.2,1242281.2,21570,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553751910,327579.00
03/28/2019 01:45,2,0.000,ALERT,213.29,300.87,60.065,1553751906,"201051344001093","174011545737251",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,1226401.1,1226401.1,21595,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751912,327580.00
03/28/2019 01:45,2,0.000,ALERT,213.51,300.87,60.028,1553751906,"201051344000458","174011545737251",0.00,9.00,0,299.67,304.78,0.0,0.0,0.000,1243175.1,1243175.1,13389,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751914,327581.00
03/28/2019 01:45,2,0.000,ALERT,213.29,301.17,60.028,1553751906,"201051344000890","174011545737251",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,1240923.5,1240923.5,21518,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751915,327582.00
03/28/2019 01:45,2,0.000,ALERT,213.51,300.87,60.028,1553751906,"201051344000988","174011545737251",0.00,8.00,0,297.26,303.58,0.0,0.0,0.000,962249.3,962249.3,13744,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751917,327583.00
03/28/2019 01:45,2,0.000,ALERT,213.74,301.47,60.070,1553751906,"201051344000582","174011545737251",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,1220283.0,1220283.0,21492,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751919,327584.00
03/28/2019 01:45,2,0.000,ALERT,213.51,301.47,60.038,1553751906,"201051344000868","174011545737251",0.00,7.70,0,300.27,304.78,0.0,0.0,0.000,1228245.6,1228245.6,45441,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751921,327585.00
03/28/2019 01:45,2,0.000,ALERT,213.96,301.47,60.059,1553751906,"201051344000576","174011545737251",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,1246448.5,1246448.5,17475,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751923,327586.00
03/28/2019 01:45,2,0.000,ALERT,213.51,300.57,60.059,1553751906,"201051344001158","174011545737251",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,1223493.2,1223493.2,13699,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751925,327587.00
03/28/2019 01:45,2,0.000,ALERT,213.29,300.27,60.049,1553751906,"201051344000917","174011545737251",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,1238335.8,1238335.8,21366,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553751927,327588.00
03/28/2019 01:45,2,0.000,ALERT,213.29,299.67,60.006,1553751906,"201051344000417","174011545737251",0.00,7.70,0,298.17,301.47,0.0,0.0,0.000,997141.2,997141.2,21594,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553751928,327589.00
03/28/2019 01:45,2,0.000,ALERT,213.51,300.57,60.028,1553751906,"201051344000685","174011545737251",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,1242836.2,1242836.2,21576,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751930,327590.00
03/28/2019 01:45,2,0.000,ALERT,213.29,299.37,60.033,1553751906,"201051344000651","174011545737251",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,1235476.2,1235476.2,21556,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553751932,327591.00
03/28/2019 01:45,2,0.000,ALERT,213.29,301.17,60.028,1553751906,"201051344000594","174011545737251",0.00,7.70,0,299.37,304.18,0.0,0.0,0.000,1249185.9,1249185.9,45386,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751934,327592.00
03/28/2019 01:45,2,0.000,ALERT,213.51,300.87,60.028,1553751906,"201051344000469","174011545737251",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,1227781.2,1227781.2,13680,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751936,327593.00
03/28/2019 01:45,2,0.000,ALERT,213.06,300.27,60.054,1553751906,"201051344000585","174011545737251",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,1248412.8,1248412.8,21609,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751937,327594.00
03/28/2019 01:45,2,0.000,ALERT,213.74,300.27,60.022,1553751906,"201051344000853","174011545737251",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,1251142.4,1251142.4,13275,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751939,327595.00
03/28/2019 01:45,2,0.000,ALERT,213.06,300.27,60.012,1553751906,"201051344001145","174011545737251",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,1251172.3,1251172.3,21526,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751941,327596.00
03/28/2019 01:45,2,0.000,ALERT,213.29,300.57,59.980,1553751906,"201051344000438","174011545737251",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,1243799.1,1243799.1,21563,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553751943,327597.00
03/28/2019 01:45,2,0.000,ALERT,212.61,300.27,60.012,1553751906,"201051344001135","174011545737251",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,1230821.6,1230821.6,21516,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751945,327598.00
03/28/2019 01:45,2,0.000,ALERT,213.51,300.87,60.049,1553751906,"201051344000983","174011545737251",0.00,8.00,0,299.97,304.48,0.0,0.0,0.000,1249339.6,1249339.6,13283,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751947,327599.00
03/28/2019 01:45,2,0.000,ALERT,213.29,299.97,59.969,1553751906,"201051344001203","174011545737251",0.00,7.30,0,298.47,303.88,0.0,0.0,0.000,1238510.3,1238510.3,21568,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751948,327600.00
03/28/2019 01:45,2,0.000,ALERT,213.06,300.87,60.012,1553751906,"201051344001230","174011545737251",0.00,7.70,0,299.07,302.37,0.0,0.0,0.000,1235580.1,1235580.1,21382,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751950,327601.00
03/28/2019 01:45,2,0.000,ALERT,212.83,300.27,60.028,1553751906,"201051344000646","174011545737251",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,1228581.3,1228581.3,21537,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751952,327602.00
03/28/2019 01:45,2,0.000,ALERT,213.74,300.57,60.006,1553751906,"201051344000867","174011545737251",0.00,8.50,0,299.07,304.48,0.0,0.0,0.000,1226751.8,1226751.8,45461,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751954,327603.00
03/28/2019 01:45,2,0.000,ALERT,214.19,300.57,60.006,1553751906,"201051344000633","174011545737251",0.00,7.30,0,297.87,303.28,0.0,0.0,0.000,1225517.7,1225517.7,45513,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553751956,327604.00
03/28/2019 01:45,2,0.000,ALERT,212.83,300.57,60.012,1553751906,"201051344000955","174011545737251",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,1248215.1,1248215.1,21557,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751957,327605.00
03/28/2019 01:45,2,0.000,ALERT,213.74,299.97,60.006,1553751906,"201051344000648","174011545737251",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,1239393.9,1239393.9,45016,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553751959,327606.00
03/28/2019 01:45,2,0.000,ALERT,213.96,300.57,59.980,1553751906,"201051344000645","174011545737251",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,1244080.2,1244080.2,44979,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751961,327607.00
03/28/2019 01:45,2,0.000,ALERT,213.51,301.17,59.996,1553751906,"201051344000569","174011545737251",0.00,8.00,0,300.27,305.08,0.0,0.0,0.000,1260062.3,1260062.3,13197,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553751963,327608.00
03/28/2019 01:45,2,0.000,ALERT,213.96,300.27,59.996,1553751906,"179051228000119","174011545737251",0.00,9.70,0,298.47,303.58,0.0,0.0,0.000,47368.9,47368.9,13279,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553751965,327609.00
03/28/2019 02:00,2,0.000,ALERT,213.74,302.37,59.969,1553752806,"201051344000579","174011545737251",0.00,7.70,0,299.37,304.78,0.0,0.0,0.000,1259817.5,1259817.5,13650,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553752808,327610.00
03/28/2019 02:00,2,0.000,ALERT,212.83,299.67,59.969,1553752806,"201051344001025","174011545737251",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,1242281.2,1242281.2,21572,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553752810,327611.00
03/28/2019 02:00,2,0.000,ALERT,213.29,300.27,60.006,1553752806,"201051344001093","174011545737251",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,1226401.1,1226401.1,21597,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553752812,327612.00
03/28/2019 02:00,2,0.000,ALERT,213.51,301.77,60.028,1553752806,"201051344000458","174011545737251",0.00,8.50,0,298.77,304.78,0.0,0.0,0.000,1243175.1,1243175.1,13391,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553752813,327613.00
03/28/2019 02:00,2,0.000,ALERT,213.06,300.57,60.012,1553752806,"201051344000890","174011545737251",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,1240923.5,1240923.5,21520,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553752815,327614.00
03/28/2019 02:00,2,0.000,ALERT,213.51,301.47,60.006,1553752806,"201051344000988","174011545737251",0.00,7.70,0,296.06,303.58,0.0,0.0,0.000,962249.3,962249.3,13746,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553752817,327615.00
03/28/2019 02:00,2,0.000,ALERT,213.51,301.17,60.006,1553752806,"201051344000582","174011545737251",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,1220283.0,1220283.0,21494,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553752819,327616.00
03/28/2019 02:00,2,0.000,ALERT,213.51,302.07,59.985,1553752806,"201051344000868","174011545737251",0.00,7.30,0,299.07,304.78,0.0,0.0,0.000,1228245.6,1228245.6,45443,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553752821,327617.00
03/28/2019 02:00,2,0.000,ALERT,214.19,302.37,60.038,1553752806,"201051344000576","174011545737251",0.00,7.00,0,298.47,304.18,0.0,0.0,0.000,1246448.5,1246448.5,17477,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553752823,327618.00
03/28/2019 02:00,2,0.000,ALERT,213.74,301.47,60.006,1553752806,"201051344001158","174011545737251",0.00,6.70,0,297.87,303.58,0.0,0.0,0.000,1223493.2,1223493.2,13701,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553752825,327619.00
03/28/2019 02:00,2,0.000,ALERT,213.29,299.97,60.006,1553752806,"201051344000917","174011545737251",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,1238335.8,1238335.8,21368,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553752826,327620.00
03/28/2019 02:00,2,0.000,ALERT,213.29,299.97,60.017,1553752806,"201051344000417","174011545737251",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,997141.2,997141.2,21596,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553752828,327621.00
03/28/2019 02:00,2,0.000,ALERT,213.51,300.57,60.006,1553752806,"201051344000685","174011545737251",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,1242836.2,1242836.2,21578,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553752830,327622.00
03/28/2019 02:00,2,0.000,ALERT,213.29,299.37,60.012,1553752806,"201051344000651","174011545737251",0.00,6.30,0,298.17,301.47,0.0,0.0,0.000,1235476.2,1235476.2,21558,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553752832,327623.00
03/28/2019 02:00,2,0.000,ALERT,213.29,302.37,60.017,1553752806,"201051344000594","174011545737251",0.00,7.30,0,298.47,304.48,0.0,0.0,0.000,1249185.9,1249185.9,45388,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553752834,327624.00
03/28/2019 02:00,2,0.000,ALERT,213.74,301.47,60.022,1553752806,"201051344000469","174011545737251",0.00,6.70,0,297.57,303.58,0.0,0.0,0.000,1227781.2,1227781.2,13682,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553752835,327625.00
03/28/2019 02:00,2,0.000,ALERT,213.29,300.87,60.012,1553752806,"201051344000585","174011545737251",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,1248412.8,1248412.8,21611,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553752837,327626.00
03/28/2019 02:00,2,0.000,ALERT,214.19,301.17,60.017,1553752806,"201051344000853","174011545737251",0.00,7.30,0,298.17,304.18,0.0,0.0,0.000,1251142.4,1251142.4,13277,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553752839,327627.00
03/28/2019 02:00,2,0.000,ALERT,213.29,300.57,60.012,1553752806,"201051344001145","174011545737251",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,1251172.3,1251172.3,21528,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553752841,327628.00
03/28/2019 02:00,2,0.000,ALERT,213.51,300.57,60.012,1553752806,"201051344000438","174011545737251",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,1243799.1,1243799.1,21565,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553752843,327629.00
03/28/2019 02:00,2,0.000,ALERT,212.83,300.27,60.012,1553752806,"201051344001135","174011545737251",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,1230821.6,1230821.6,21518,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553752845,327630.00
03/28/2019 02:00,2,0.000,ALERT,213.51,302.07,60.017,1553752806,"201051344000983","174011545737251",0.00,7.70,0,299.07,304.48,0.0,0.0,0.000,1249339.6,1249339.6,13285,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553752846,327631.00
03/28/2019 02:00,2,0.000,ALERT,213.06,300.27,60.017,1553752806,"201051344001203","174011545737251",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,1238510.3,1238510.3,21570,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553752848,327632.00
03/28/2019 02:00,2,0.000,ALERT,213.06,300.87,60.017,1553752806,"201051344001230","174011545737251",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,1235580.1,1235580.1,21384,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553752850,327633.00
03/28/2019 02:00,2,0.000,ALERT,212.83,300.27,59.985,1553752806,"201051344000646","174011545737251",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,1228581.3,1228581.3,21539,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553752852,327634.00
03/28/2019 02:00,2,0.000,ALERT,213.96,301.77,60.043,1553752806,"201051344000867","174011545737251",0.00,7.70,0,297.87,304.18,0.0,0.0,0.000,1226751.8,1226751.8,45463,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553752854,327635.00
03/28/2019 02:00,2,0.000,ALERT,214.41,301.47,60.028,1553752806,"201051344000633","174011545737251",0.00,7.00,0,296.96,303.28,0.0,0.0,0.000,1225517.7,1225517.7,45515,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553752856,327636.00
03/28/2019 02:00,2,0.000,ALERT,212.83,300.57,60.022,1553752806,"201051344000955","174011545737251",0.00,7.30,0,298.77,302.07,0.0,0.0,0.000,1248215.1,1248215.1,21559,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553752857,327637.00
03/28/2019 02:00,2,0.000,ALERT,213.74,300.87,60.017,1553752806,"201051344000648","174011545737251",0.00,6.70,0,298.17,303.88,0.0,0.0,0.000,1239393.9,1239393.9,45018,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553752859,327638.00
03/28/2019 02:00,2,0.000,ALERT,213.96,301.47,59.975,1553752806,"201051344000645","174011545737251",0.00,7.70,0,298.47,303.88,0.0,0.0,0.000,1244080.2,1244080.2,44981,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553752861,327639.00
03/28/2019 02:00,2,0.000,ALERT,213.74,302.37,60.017,1553752806,"201051344000569","174011545737251",0.00,7.70,0,299.07,304.78,0.0,0.0,0.000,1260062.3,1260062.3,13199,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553752863,327640.00
03/28/2019 02:00,2,0.000,ALERT,214.19,301.47,60.038,1553752806,"179051228000119","174011545737251",0.00,9.30,0,296.66,303.28,0.0,0.0,0.000,47368.9,47368.9,13281,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553752865,327641.00
03/28/2019 02:15,2,0.000,ALERT,213.74,302.37,59.990,1553753705,"201051344000579","174011545737251",0.00,7.30,0,299.67,304.48,0.0,0.0,0.000,1259817.5,1259817.5,13652,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753707,327642.00
