ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/28/2019 02:15,2,0.000,ALERT,212.61,299.37,60.033,1553753705,"201051344001025","174011545737251",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,1242281.2,1242281.2,21574,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753709,327643.00
03/28/2019 02:15,2,0.000,ALERT,212.83,299.97,59.990,1553753705,"201051344001093","174011545737251",0.00,7.70,0,298.47,301.77,0.0,0.0,0.000,1226401.1,1226401.1,21599,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753711,327644.00
03/28/2019 02:15,2,0.000,ALERT,213.51,301.77,60.006,1553753705,"201051344000458","174011545737251",0.00,8.00,0,299.37,304.48,0.0,0.0,0.000,1243175.1,1243175.1,13393,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753713,327645.00
03/28/2019 02:15,2,0.000,ALERT,212.83,300.27,60.012,1553753705,"201051344000890","174011545737251",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,1240923.5,1240923.5,21522,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553753715,327646.00
03/28/2019 02:15,2,0.000,ALERT,213.51,301.47,60.043,1553753705,"201051344000988","174011545737251",0.00,7.30,0,296.66,303.28,0.0,0.0,0.000,962249.3,962249.3,13748,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753717,327647.00
03/28/2019 02:15,2,0.000,ALERT,213.29,300.87,60.001,1553753705,"201051344000582","174011545737251",0.00,6.30,0,299.37,302.68,0.0,0.0,0.000,1220283.0,1220283.0,21496,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753718,327648.00
03/28/2019 02:15,2,0.000,ALERT,213.51,301.77,60.012,1553753705,"201051344000868","174011545737251",0.00,7.00,0,299.67,304.48,0.0,0.0,0.000,1228245.6,1228245.6,45445,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753720,327649.00
03/28/2019 02:15,2,0.000,ALERT,214.19,302.07,60.001,1553753705,"201051344000576","174011545737251",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,1246448.5,1246448.5,17479,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753722,327650.00
03/28/2019 02:15,2,0.000,ALERT,213.74,301.47,60.012,1553753705,"201051344001158","174011545737251",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,1223493.2,1223493.2,13703,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753724,327651.00
03/28/2019 02:15,2,0.000,ALERT,213.06,299.37,60.006,1553753705,"201051344000917","174011545737251",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,1238335.8,1238335.8,21370,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553753726,327652.00
03/28/2019 02:15,2,0.000,ALERT,213.29,299.67,60.006,1553753705,"201051344000417","174011545737251",0.00,7.30,0,298.17,301.47,0.0,0.0,0.000,997141.2,997141.2,21598,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753727,327653.00
03/28/2019 02:15,2,0.000,ALERT,213.29,299.97,60.006,1553753705,"201051344000685","174011545737251",0.00,7.00,0,298.47,301.77,0.0,0.0,0.000,1242836.2,1242836.2,21580,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753729,327654.00
03/28/2019 02:15,2,0.000,ALERT,213.06,299.07,60.038,1553753705,"201051344000651","174011545737251",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,1235476.2,1235476.2,21560,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553753731,327655.00
03/28/2019 02:15,2,0.000,ALERT,213.29,302.07,60.001,1553753705,"201051344000594","174011545737251",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,1249185.9,1249185.9,45390,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753733,327656.00
03/28/2019 02:15,2,0.000,ALERT,213.74,301.47,60.001,1553753705,"201051344000469","174011545737251",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,1227781.2,1227781.2,13684,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753735,327657.00
03/28/2019 02:15,2,0.000,ALERT,213.06,300.27,60.006,1553753705,"201051344000585","174011545737251",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,1248412.8,1248412.8,21613,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753737,327658.00
03/28/2019 02:15,2,0.000,ALERT,213.96,301.47,60.001,1553753705,"201051344000853","174011545737251",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,1251142.4,1251142.4,13279,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753739,327659.00
03/28/2019 02:15,2,0.000,ALERT,213.06,300.27,60.006,1553753705,"201051344001145","174011545737251",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,1251172.3,1251172.3,21530,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753740,327660.00
03/28/2019 02:15,2,0.000,ALERT,213.06,299.97,60.001,1553753705,"201051344000438","174011545737251",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,1243799.1,1243799.1,21567,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753742,327661.00
03/28/2019 02:15,2,0.000,ALERT,212.61,299.97,59.985,1553753705,"201051344001135","174011545737251",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,1230821.6,1230821.6,21520,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753744,327662.00
03/28/2019 02:15,2,0.000,ALERT,213.51,301.47,60.006,1553753705,"201051344000983","174011545737251",0.00,7.30,0,299.37,304.18,0.0,0.0,0.000,1249339.6,1249339.6,13287,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753746,327663.00
03/28/2019 02:15,2,0.000,ALERT,212.83,299.67,60.012,1553753705,"201051344001203","174011545737251",0.00,7.00,0,298.47,303.58,0.0,0.0,0.000,1238510.3,1238510.3,21572,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753748,327664.00
03/28/2019 02:15,2,0.000,ALERT,212.83,300.27,60.006,1553753705,"201051344001230","174011545737251",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,1235580.1,1235580.1,21386,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753750,327665.00
03/28/2019 02:15,2,0.000,ALERT,212.61,299.67,60.006,1553753705,"201051344000646","174011545737251",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,1228581.3,1228581.3,21541,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753752,327666.00
03/28/2019 02:15,2,0.000,ALERT,213.74,300.87,60.012,1553753705,"201051344000867","174011545737251",0.00,7.70,0,298.77,304.18,0.0,0.0,0.000,1226751.8,1226751.8,45465,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753753,327667.00
03/28/2019 02:15,2,0.000,ALERT,214.19,301.17,60.012,1553753705,"201051344000633","174011545737251",0.00,6.70,0,297.26,303.28,0.0,0.0,0.000,1225517.7,1225517.7,45517,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753755,327668.00
03/28/2019 02:15,2,0.000,ALERT,212.38,299.97,60.017,1553753705,"201051344000955","174011545737251",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,1248215.1,1248215.1,21561,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753757,327669.00
03/28/2019 02:15,2,0.000,ALERT,213.74,300.87,60.022,1553753705,"201051344000648","174011545737251",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,1239393.9,1239393.9,45020,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753759,327670.00
03/28/2019 02:15,2,0.000,ALERT,213.96,301.47,60.022,1553753705,"201051344000645","174011545737251",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,1244080.2,1244080.2,44983,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553753761,327671.00
03/28/2019 02:15,2,0.000,ALERT,213.74,302.07,60.012,1553753705,"201051344000569","174011545737251",0.00,7.30,0,299.67,304.78,0.0,0.0,0.000,1260062.3,1260062.3,13201,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553753763,327672.00
03/28/2019 02:15,2,0.000,ALERT,213.96,301.17,60.012,1553753705,"179051228000119","174011545737251",0.00,9.00,0,297.87,303.28,0.0,0.0,0.000,47368.9,47368.9,13283,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553753765,327673.00
03/28/2019 02:30,2,0.000,ALERT,213.74,301.77,59.985,1553754606,"201051344000579","174011545737251",0.00,7.00,0,288.25,304.48,0.0,0.0,0.000,1259817.5,1259817.5,13654,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553754609,327674.00
03/28/2019 02:30,2,0.000,ALERT,213.29,299.97,60.012,1553754606,"201051344001025","174011545737251",0.00,6.30,0,285.54,302.37,0.0,0.0,0.000,1242281.2,1242281.2,21576,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553754610,327675.00
03/28/2019 02:30,2,0.000,ALERT,213.29,300.57,60.028,1553754606,"201051344001093","174011545737251",0.00,7.30,0,286.44,301.47,0.0,0.0,0.000,1226401.1,1226401.1,21601,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553754612,327676.00
03/28/2019 02:30,2,0.000,ALERT,213.51,300.87,60.033,1553754606,"201051344000458","174011545737251",0.00,7.70,0,287.35,304.78,0.0,0.0,0.000,1243175.1,1243175.1,13395,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553754614,327677.00
03/28/2019 02:30,2,0.000,ALERT,213.29,300.87,60.022,1553754606,"201051344000890","174011545737251",0.00,7.00,0,286.44,302.68,0.0,0.0,0.000,1240923.5,1240923.5,21524,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553754616,327678.00
03/28/2019 02:30,2,0.000,ALERT,213.51,300.87,60.033,1553754606,"201051344000988","174011545737251",0.00,7.00,0,285.24,303.58,0.0,0.0,0.000,962249.3,962249.3,13750,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553754618,327679.00
03/28/2019 02:30,2,0.000,ALERT,213.74,301.47,60.028,1553754606,"201051344000582","174011545737251",0.00,6.30,0,287.05,302.68,0.0,0.0,0.000,1220283.0,1220283.0,21498,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553754620,327680.00
03/28/2019 02:30,2,0.000,ALERT,213.51,301.47,60.033,1553754606,"201051344000868","174011545737251",0.00,6.70,0,287.95,304.48,0.0,0.0,0.000,1228245.6,1228245.6,45447,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553754621,327681.00
03/28/2019 02:30,2,0.000,ALERT,214.19,301.77,60.028,1553754606,"201051344000576","174011545737251",0.00,6.70,0,287.65,304.18,0.0,0.0,0.000,1246448.5,1246448.5,17481,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553754623,327682.00
03/28/2019 02:30,2,0.000,ALERT,213.51,300.87,60.033,1553754606,"201051344001158","174011545737251",0.00,6.30,0,286.74,303.28,0.0,0.0,0.000,1223493.2,1223493.2,13705,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553754625,327683.00
03/28/2019 02:30,2,0.000,ALERT,213.29,299.97,60.033,1553754606,"201051344000917","174011545737251",0.00,7.70,0,284.94,301.17,0.0,0.0,0.000,1238335.8,1238335.8,21372,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553754627,327684.00
03/28/2019 02:30,2,0.000,ALERT,213.51,300.27,60.033,1553754606,"201051344000417","174011545737251",0.00,6.70,0,285.54,301.17,0.0,0.0,0.000,997141.2,997141.2,21600,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553754629,327685.00
03/28/2019 02:30,2,0.000,ALERT,213.51,300.57,60.022,1553754606,"201051344000685","174011545737251",0.00,6.70,0,286.14,301.77,0.0,0.0,0.000,1242836.2,1242836.2,21582,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553754630,327686.00
03/28/2019 02:30,2,0.000,ALERT,213.29,299.97,60.028,1553754606,"201051344000651","174011545737251",0.00,6.00,0,285.54,301.17,0.0,0.0,0.000,1235476.2,1235476.2,21562,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553754632,327687.00
03/28/2019 02:30,2,0.000,ALERT,213.29,301.47,60.028,1553754606,"201051344000594","174011545737251",0.00,6.70,0,287.05,304.18,0.0,0.0,0.000,1249185.9,1249185.9,45392,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553754634,327688.00
03/28/2019 02:30,2,0.000,ALERT,213.51,300.87,60.028,1553754606,"201051344000469","174011545737251",0.00,6.30,0,286.44,303.58,0.0,0.0,0.000,1227781.2,1227781.2,13686,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553754636,327689.00
03/28/2019 02:30,2,0.000,ALERT,213.29,300.57,60.022,1553754606,"201051344000585","174011545737251",0.00,7.00,0,286.14,302.07,0.0,0.0,0.000,1248412.8,1248412.8,21615,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553754638,327690.00
03/28/2019 02:30,2,0.000,ALERT,213.96,300.57,60.033,1553754606,"201051344000853","174011545737251",0.00,6.70,0,287.35,303.88,0.0,0.0,0.000,1251142.4,1251142.4,13281,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553754640,327691.00
03/28/2019 02:30,2,0.000,ALERT,213.51,300.87,60.038,1553754606,"201051344001145","174011545737251",0.00,6.70,0,286.44,302.68,0.0,0.0,0.000,1251172.3,1251172.3,21532,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553754641,327692.00
03/28/2019 02:30,2,0.000,ALERT,213.29,300.57,60.022,1553754606,"201051344000438","174011545737251",0.00,6.30,0,286.14,302.37,0.0,0.0,0.000,1243799.1,1243799.1,21569,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553754643,327693.00
03/28/2019 02:30,2,0.000,ALERT,212.83,300.57,60.022,1553754606,"201051344001135","174011545737251",0.00,6.70,0,286.14,302.37,0.0,0.0,0.000,1230821.6,1230821.6,21522,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553754645,327694.00
03/28/2019 02:30,2,0.000,ALERT,213.51,300.87,60.028,1553754606,"201051344000983","174011545737251",0.00,7.00,0,287.65,304.18,0.0,0.0,0.000,1249339.6,1249339.6,13289,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553754647,327695.00
03/28/2019 02:30,2,0.000,ALERT,213.29,300.27,60.028,1553754606,"201051344001203","174011545737251",0.00,6.70,0,285.84,303.28,0.0,0.0,0.000,1238510.3,1238510.3,21574,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553754649,327696.00
03/28/2019 02:30,2,0.000,ALERT,213.29,300.87,60.028,1553754606,"201051344001230","174011545737251",0.00,6.70,0,286.44,302.07,0.0,0.0,0.000,1235580.1,1235580.1,21388,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553754651,327697.00
03/28/2019 02:30,2,0.000,ALERT,213.06,300.57,60.022,1553754606,"201051344000646","174011545737251",0.00,6.30,0,285.84,301.47,0.0,0.0,0.000,1228581.3,1228581.3,21543,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553754652,327698.00
03/28/2019 02:30,2,0.000,ALERT,213.74,300.27,60.028,1553754606,"201051344000867","174011545737251",0.00,7.30,0,287.35,304.18,0.0,0.0,0.000,1226751.8,1226751.8,45467,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553754654,327699.00
03/28/2019 02:30,2,0.000,ALERT,214.19,300.27,60.028,1553754606,"201051344000633","174011545737251",0.00,6.30,0,285.84,303.28,0.0,0.0,0.000,1225517.7,1225517.7,45519,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553754656,327700.00
03/28/2019 02:30,2,0.000,ALERT,212.83,300.57,60.022,1553754606,"201051344000955","174011545737251",0.00,6.70,0,286.14,301.77,0.0,0.0,0.000,1248215.1,1248215.1,21563,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553754658,327701.00
03/28/2019 02:30,2,0.000,ALERT,213.51,299.97,60.033,1553754606,"201051344000648","174011545737251",0.00,6.00,0,287.05,303.88,0.0,0.0,0.000,1239393.9,1239393.9,45022,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553754660,327702.00
03/28/2019 02:30,2,0.000,ALERT,213.74,300.57,59.996,1553754606,"201051344000645","174011545737251",0.00,7.00,0,287.35,303.88,0.0,0.0,0.000,1244080.2,1244080.2,44985,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553754662,327703.00
03/28/2019 02:30,2,0.000,ALERT,213.29,301.17,60.017,1553754606,"201051344000569","174011545737251",0.00,7.00,0,288.25,304.78,0.0,0.0,0.000,1260062.3,1260062.3,13203,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553754664,327704.00
03/28/2019 02:30,2,0.000,ALERT,213.74,300.27,60.012,1553754606,"179051228000119","174011545737251",0.00,8.50,0,286.14,303.28,0.0,0.0,0.000,47368.9,47368.9,13285,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553754666,327705.00
03/28/2019 02:45,2,0.000,ALERT,213.96,302.68,60.028,1553755506,"201051344000579","174011545737251",0.00,7.00,0,299.67,304.48,0.0,0.0,0.000,1259817.5,1259817.5,13656,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553755508,327706.00
03/28/2019 02:45,2,0.000,ALERT,213.29,299.97,60.022,1553755506,"201051344001025","174011545737251",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,1242281.2,1242281.2,21578,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553755510,327707.00
03/28/2019 02:45,2,0.000,ALERT,213.29,300.57,60.043,1553755506,"201051344001093","174011545737251",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,1226401.1,1226401.1,21603,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553755512,327708.00
03/28/2019 02:45,2,0.000,ALERT,213.74,302.07,60.028,1553755506,"201051344000458","174011545737251",0.00,7.70,0,298.77,304.48,0.0,0.0,0.000,1243175.1,1243175.1,13397,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553755513,327709.00
03/28/2019 02:45,2,0.000,ALERT,213.29,301.17,60.022,1553755506,"201051344000890","174011545737251",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,1240923.5,1240923.5,21526,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553755515,327710.00
03/28/2019 02:45,2,0.000,ALERT,213.74,301.77,60.022,1553755506,"201051344000988","174011545737251",0.00,7.30,0,296.36,303.28,0.0,0.0,0.000,962249.3,962249.3,13752,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553755517,327711.00
03/28/2019 02:45,2,0.000,ALERT,213.96,301.77,60.022,1553755506,"201051344000582","174011545737251",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,1220283.0,1220283.0,21500,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553755519,327712.00
03/28/2019 02:45,2,0.000,ALERT,213.96,302.68,60.038,1553755506,"201051344000868","174011545737251",0.00,7.00,0,299.37,304.48,0.0,0.0,0.000,1228245.6,1228245.6,45449,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553755521,327713.00
03/28/2019 02:45,2,0.000,ALERT,214.41,302.37,60.022,1553755506,"201051344000576","174011545737251",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,1246448.5,1246448.5,17483,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553755523,327714.00
03/28/2019 02:45,2,0.000,ALERT,213.96,301.77,59.996,1553755506,"201051344001158","174011545737251",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,1223493.2,1223493.2,13707,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553755525,327715.00
03/28/2019 02:45,2,0.000,ALERT,213.51,300.27,60.017,1553755506,"201051344000917","174011545737251",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,1238335.8,1238335.8,21374,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553755527,327716.00
03/28/2019 02:45,2,0.000,ALERT,213.51,300.27,59.996,1553755506,"201051344000417","174011545737251",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,997141.2,997141.2,21602,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553755529,327717.00
03/28/2019 02:45,2,0.000,ALERT,213.74,300.57,60.006,1553755506,"201051344000685","174011545737251",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,1242836.2,1242836.2,21584,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553755530,327718.00
03/28/2019 02:45,2,0.000,ALERT,213.51,299.97,60.006,1553755506,"201051344000651","174011545737251",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,1235476.2,1235476.2,21564,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553755532,327719.00
03/28/2019 02:45,2,0.000,ALERT,213.51,302.37,60.006,1553755506,"201051344000594","174011545737251",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,1249185.9,1249185.9,45394,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553755534,327720.00
03/28/2019 02:45,2,0.000,ALERT,213.96,301.77,60.012,1553755506,"201051344000469","174011545737251",0.00,6.30,0,297.57,303.28,0.0,0.0,0.000,1227781.2,1227781.2,13688,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553755536,327721.00
03/28/2019 02:45,2,0.000,ALERT,213.29,300.57,60.012,1553755506,"201051344000585","174011545737251",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,1248412.8,1248412.8,21617,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553755538,327722.00
03/28/2019 02:45,2,0.000,ALERT,214.41,301.77,60.006,1553755506,"201051344000853","174011545737251",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,1251142.4,1251142.4,13283,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553755540,327723.00
03/28/2019 02:45,2,0.000,ALERT,213.74,300.87,60.012,1553755506,"201051344001145","174011545737251",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,1251172.3,1251172.3,21534,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553755541,327724.00
03/28/2019 02:45,2,0.000,ALERT,213.51,300.57,60.006,1553755506,"201051344000438","174011545737251",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,1243799.1,1243799.1,21571,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553755543,327725.00
03/28/2019 02:45,2,0.000,ALERT,213.06,300.57,60.001,1553755506,"201051344001135","174011545737251",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,1230821.6,1230821.6,21524,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553755545,327726.00
03/28/2019 02:45,2,0.000,ALERT,213.96,302.07,60.001,1553755506,"201051344000983","174011545737251",0.00,7.30,0,299.07,304.18,0.0,0.0,0.000,1249339.6,1249339.6,13291,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553755547,327727.00
03/28/2019 02:45,2,0.000,ALERT,213.51,300.27,60.006,1553755506,"201051344001203","174011545737251",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,1238510.3,1238510.3,21576,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553755549,327728.00
03/28/2019 02:45,2,0.000,ALERT,213.29,300.87,60.022,1553755506,"201051344001230","174011545737251",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,1235580.1,1235580.1,21390,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553755551,327729.00
03/28/2019 02:45,2,0.000,ALERT,213.06,300.57,60.012,1553755506,"201051344000646","174011545737251",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,1228581.3,1228581.3,21545,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553755552,327730.00
03/28/2019 02:45,2,0.000,ALERT,214.19,301.17,60.054,1553755506,"201051344000867","174011545737251",0.00,7.30,0,297.87,303.88,0.0,0.0,0.000,1226751.8,1226751.8,45469,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553755554,327731.00
03/28/2019 02:45,2,0.000,ALERT,214.64,301.47,60.033,1553755506,"201051344000633","174011545737251",0.00,6.70,0,296.36,302.98,0.0,0.0,0.000,1225517.7,1225517.7,45521,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553755556,327732.00
03/28/2019 02:45,2,0.000,ALERT,212.83,300.87,60.017,1553755506,"201051344000955","174011545737251",0.00,7.00,0,298.77,302.07,0.0,0.0,0.000,1248215.1,1248215.1,21565,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553755558,327733.00
03/28/2019 02:45,2,0.000,ALERT,213.96,301.17,60.022,1553755506,"201051344000648","174011545737251",0.00,6.30,0,298.17,303.58,0.0,0.0,0.000,1239393.9,1239393.9,45024,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553755560,327734.00
03/28/2019 02:45,2,0.000,ALERT,214.41,302.07,60.022,1553755506,"201051344000645","174011545737251",0.00,7.30,0,298.17,303.58,0.0,0.0,0.000,1244080.2,1244080.2,44987,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553755562,327735.00
03/28/2019 02:45,2,0.000,ALERT,213.96,302.68,60.022,1553755506,"201051344000569","174011545737251",0.00,7.00,0,299.07,304.48,0.0,0.0,0.000,1260062.3,1260062.3,13205,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553755564,327736.00
03/28/2019 02:45,2,0.000,ALERT,214.41,301.77,60.022,1553755506,"179051228000119","174011545737251",0.00,8.50,0,296.66,302.98,0.0,0.0,0.000,47368.9,47368.9,13287,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553755565,327737.00
03/28/2019 03:00,2,0.000,ALERT,213.74,302.37,60.017,1553756406,"201051344000579","174011545737251",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,1259817.5,1259817.5,13658,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756408,327738.00
03/28/2019 03:00,2,0.000,ALERT,213.06,299.37,60.017,1553756406,"201051344001025","174011545737251",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,1242281.2,1242281.2,21580,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756410,327739.00
03/28/2019 03:00,2,0.000,ALERT,213.06,299.97,60.012,1553756406,"201051344001093","174011545737251",0.00,7.30,0,298.77,302.07,0.0,0.0,0.000,1226401.1,1226401.1,21605,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756411,327740.00
03/28/2019 03:00,2,0.000,ALERT,213.74,302.07,60.017,1553756406,"201051344000458","174011545737251",0.00,8.00,0,299.97,305.08,0.0,0.0,0.000,1243175.1,1243175.1,13399,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756413,327741.00
03/28/2019 03:00,2,0.000,ALERT,212.83,300.27,60.012,1553756406,"201051344000890","174011545737251",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,1240923.5,1240923.5,21528,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756415,327742.00
03/28/2019 03:00,2,0.000,ALERT,213.74,301.77,60.043,1553756406,"201051344000988","174011545737251",0.00,7.00,0,297.57,303.88,0.0,0.0,0.000,962249.3,962249.3,13754,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553756417,327743.00
03/28/2019 03:00,2,0.000,ALERT,213.51,300.87,60.017,1553756406,"201051344000582","174011545737251",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,1220283.0,1220283.0,21502,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756419,327744.00
03/28/2019 03:00,2,0.000,ALERT,213.74,302.37,60.012,1553756406,"201051344000868","174011545737251",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,1228245.6,1228245.6,45451,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756421,327745.00
03/28/2019 03:00,2,0.000,ALERT,214.19,302.37,60.012,1553756406,"201051344000576","174011545737251",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,1246448.5,1246448.5,17485,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756422,327746.00
03/28/2019 03:00,2,0.000,ALERT,213.74,301.47,60.006,1553756406,"201051344001158","174011545737251",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,1223493.2,1223493.2,13709,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756424,327747.00
03/28/2019 03:00,2,0.000,ALERT,213.06,299.67,59.996,1553756406,"201051344000917","174011545737251",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,1238335.8,1238335.8,21376,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756426,327748.00
03/28/2019 03:00,2,0.000,ALERT,213.06,299.37,60.006,1553756406,"201051344000417","174011545737251",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,997141.2,997141.2,21604,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756428,327749.00
03/28/2019 03:00,2,0.000,ALERT,213.29,299.67,60.001,1553756406,"201051344000685","174011545737251",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,1242836.2,1242836.2,21586,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756430,327750.00
03/28/2019 03:00,2,0.000,ALERT,213.06,299.37,60.006,1553756406,"201051344000651","174011545737251",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,1235476.2,1235476.2,21566,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756432,327751.00
03/28/2019 03:00,2,0.000,ALERT,213.51,302.68,60.006,1553756406,"201051344000594","174011545737251",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,1249185.9,1249185.9,45396,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756434,327752.00
03/28/2019 03:00,2,0.000,ALERT,213.96,301.77,60.001,1553756406,"201051344000469","174011545737251",0.00,6.30,0,298.77,303.88,0.0,0.0,0.000,1227781.2,1227781.2,13690,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756435,327753.00
03/28/2019 03:00,2,0.000,ALERT,213.06,299.97,60.001,1553756406,"201051344000585","174011545737251",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,1248412.8,1248412.8,21619,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756437,327754.00
03/28/2019 03:00,2,0.000,ALERT,214.41,301.77,60.001,1553756406,"201051344000853","174011545737251",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,1251142.4,1251142.4,13285,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756439,327755.00
03/28/2019 03:00,2,0.000,ALERT,213.29,300.27,60.022,1553756406,"201051344001145","174011545737251",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,1251172.3,1251172.3,21536,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756441,327756.00
03/28/2019 03:00,2,0.000,ALERT,213.29,300.27,60.012,1553756406,"201051344000438","174011545737251",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,1243799.1,1243799.1,21573,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756443,327757.00
03/28/2019 03:00,2,0.000,ALERT,212.83,300.27,60.012,1553756406,"201051344001135","174011545737251",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,1230821.6,1230821.6,21526,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756445,327758.00
03/28/2019 03:00,2,0.000,ALERT,213.74,302.07,60.043,1553756406,"201051344000983","174011545737251",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,1249339.6,1249339.6,13293,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756446,327759.00
03/28/2019 03:00,2,0.000,ALERT,213.06,299.97,60.001,1553756406,"201051344001203","174011545737251",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,1238510.3,1238510.3,21578,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553756448,327760.00
03/28/2019 03:00,2,0.000,ALERT,212.83,300.57,60.012,1553756406,"201051344001230","174011545737251",0.00,7.00,0,299.07,302.37,0.0,0.0,0.000,1235580.1,1235580.1,21392,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756450,327761.00
03/28/2019 03:00,2,0.000,ALERT,212.61,299.97,60.012,1553756406,"201051344000646","174011545737251",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,1228581.3,1228581.3,21547,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756452,327762.00
03/28/2019 03:00,2,0.000,ALERT,213.96,301.47,60.012,1553756406,"201051344000867","174011545737251",0.00,7.30,0,299.07,304.78,0.0,0.0,0.000,1226751.8,1226751.8,45471,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756454,327763.00
03/28/2019 03:00,2,0.000,ALERT,214.19,301.17,60.017,1553756406,"201051344000633","174011545737251",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,1225517.7,1225517.7,45523,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553756455,327764.00
03/28/2019 03:00,2,0.000,ALERT,212.38,299.97,60.006,1553756406,"201051344000955","174011545737251",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,1248215.1,1248215.1,21567,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756457,327765.00
03/28/2019 03:00,2,0.000,ALERT,213.74,301.17,60.017,1553756406,"201051344000648","174011545737251",0.00,6.30,0,299.07,304.18,0.0,0.0,0.000,1239393.9,1239393.9,45026,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756459,327766.00
03/28/2019 03:00,2,0.000,ALERT,213.96,301.77,60.017,1553756406,"201051344000645","174011545737251",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,1244080.2,1244080.2,44989,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553756461,327767.00
03/28/2019 03:00,2,0.000,ALERT,213.74,302.68,59.996,1553756406,"201051344000569","174011545737251",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,1260062.3,1260062.3,13207,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553756463,327768.00
03/28/2019 03:00,2,0.000,ALERT,214.19,301.47,59.969,1553756406,"179051228000119","174011545737251",0.00,8.50,0,298.77,303.58,0.0,0.0,0.000,47368.9,47368.9,13289,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553756465,327769.00
03/28/2019 03:15,2,0.000,ALERT,213.06,302.37,60.043,1553757306,"201051344000579","174011545737251",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,1259817.5,1259817.5,13660,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553757308,327770.00
03/28/2019 03:15,2,0.000,ALERT,212.83,299.67,59.980,1553757306,"201051344001025","174011545737251",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,1242281.2,1242281.2,21582,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553757310,327771.00
03/28/2019 03:15,2,0.000,ALERT,213.06,299.97,60.038,1553757306,"201051344001093","174011545737251",0.00,7.30,0,298.17,301.47,0.0,0.0,0.000,1226401.1,1226401.1,21607,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553757312,327772.00
03/28/2019 03:15,2,0.000,ALERT,213.06,301.47,59.985,1553757306,"201051344000458","174011545737251",0.00,7.70,0,299.67,304.78,0.0,0.0,0.000,1243175.1,1243175.1,13401,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553757314,327773.00
03/28/2019 03:15,2,0.000,ALERT,213.06,300.57,60.028,1553757306,"201051344000890","174011545737251",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,1240923.5,1240923.5,21530,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553757316,327774.00
03/28/2019 03:15,2,0.000,ALERT,213.06,301.17,60.028,1553757306,"201051344000988","174011545737251",0.00,7.00,0,297.26,303.88,0.0,0.0,0.000,962249.3,962249.3,13756,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553757318,327775.00
03/28/2019 03:15,2,0.000,ALERT,213.74,301.47,60.033,1553757306,"201051344000582","174011545737251",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,1220283.0,1220283.0,21504,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553757319,327776.00
03/28/2019 03:15,2,0.000,ALERT,213.29,302.07,60.038,1553757306,"201051344000868","174011545737251",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,1228245.6,1228245.6,45453,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553757321,327777.00
03/28/2019 03:15,2,0.000,ALERT,213.74,302.37,60.001,1553757306,"201051344000576","174011545737251",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,1246448.5,1246448.5,17487,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553757323,327778.00
03/28/2019 03:15,2,0.000,ALERT,213.29,301.47,60.022,1553757306,"201051344001158","174011545737251",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,1223493.2,1223493.2,13711,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553757325,327779.00
03/28/2019 03:15,2,0.000,ALERT,213.29,299.67,60.028,1553757306,"201051344000917","174011545737251",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,1238335.8,1238335.8,21378,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553757327,327780.00
03/28/2019 03:15,2,0.000,ALERT,213.29,299.97,60.038,1553757306,"201051344000417","174011545737251",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,997141.2,997141.2,21606,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553757329,327781.00
03/28/2019 03:15,2,0.000,ALERT,213.29,300.27,59.996,1553757306,"201051344000685","174011545737251",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,1242836.2,1242836.2,21588,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553757331,327782.00
03/28/2019 03:15,2,0.000,ALERT,213.06,299.67,60.070,1553757306,"201051344000651","174011545737251",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,1235476.2,1235476.2,21568,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553757332,327783.00
03/28/2019 03:15,2,0.000,ALERT,212.61,301.47,60.033,1553757306,"201051344000594","174011545737251",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,1249185.9,1249185.9,45398,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553757334,327784.00
03/28/2019 03:15,2,0.000,ALERT,213.29,300.87,60.012,1553757306,"201051344000469","174011545737251",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,1227781.2,1227781.2,13692,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553757336,327785.00
03/28/2019 03:15,2,0.000,ALERT,213.06,299.97,60.028,1553757306,"201051344000585","174011545737251",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,1248412.8,1248412.8,21621,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553757338,327786.00
03/28/2019 03:15,2,0.000,ALERT,213.74,301.17,60.033,1553757306,"201051344000853","174011545737251",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,1251142.4,1251142.4,13287,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553757340,327787.00
