ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/28/2019 03:15,2,0.000,ALERT,213.51,300.57,60.038,1553757306,"201051344001145","174011545737251",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,1251172.3,1251172.3,21538,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553757341,327788.00
03/28/2019 03:15,2,0.000,ALERT,213.29,300.57,59.996,1553757306,"201051344000438","174011545737251",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,1243799.1,1243799.1,21575,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553757343,327789.00
03/28/2019 03:15,2,0.000,ALERT,212.83,300.27,60.017,1553757306,"201051344001135","174011545737251",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,1230821.6,1230821.6,21528,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553757345,327790.00
03/28/2019 03:15,2,0.000,ALERT,212.83,301.17,60.028,1553757306,"201051344000983","174011545737251",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,1249339.6,1249339.6,13295,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553757347,327791.00
03/28/2019 03:15,2,0.000,ALERT,213.06,299.97,60.028,1553757306,"201051344001203","174011545737251",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,1238510.3,1238510.3,21580,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553757349,327792.00
03/28/2019 03:15,2,0.000,ALERT,213.06,300.57,60.033,1553757306,"201051344001230","174011545737251",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,1235580.1,1235580.1,21394,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553757351,327793.00
03/28/2019 03:15,2,0.000,ALERT,212.61,299.67,60.065,1553757306,"201051344000646","174011545737251",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,1228581.3,1228581.3,21549,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553757352,327794.00
03/28/2019 03:15,2,0.000,ALERT,213.29,300.87,60.017,1553757306,"201051344000867","174011545737251",0.00,7.00,0,299.07,304.48,0.0,0.0,0.000,1226751.8,1226751.8,45473,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553757354,327795.00
03/28/2019 03:15,2,0.000,ALERT,213.51,300.87,60.033,1553757306,"201051344000633","174011545737251",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,1225517.7,1225517.7,45525,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553757356,327796.00
03/28/2019 03:15,2,0.000,ALERT,212.83,300.27,60.033,1553757306,"201051344000955","174011545737251",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,1248215.1,1248215.1,21569,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553757358,327797.00
03/28/2019 03:15,2,0.000,ALERT,212.83,300.27,60.028,1553757306,"201051344000648","174011545737251",0.00,6.00,0,299.07,304.18,0.0,0.0,0.000,1239393.9,1239393.9,45028,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553757360,327798.00
03/28/2019 03:15,2,0.000,ALERT,213.29,300.87,60.033,1553757306,"201051344000645","174011545737251",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,1244080.2,1244080.2,44991,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553757361,327799.00
03/28/2019 03:15,2,0.000,ALERT,213.06,301.47,60.022,1553757306,"201051344000569","174011545737251",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,1260062.3,1260062.3,13209,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553757363,327800.00
03/28/2019 03:15,2,0.000,ALERT,213.29,300.57,60.022,1553757306,"179051228000119","174011545737251",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,47368.9,47368.9,13291,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553757365,327801.00
03/28/2019 03:30,2,0.000,ALERT,212.83,301.17,60.017,1553758206,"201051344000579","174011545737251",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,1259817.5,1259817.5,13662,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553758208,327802.00
03/28/2019 03:30,2,0.000,ALERT,212.83,299.37,60.012,1553758206,"201051344001025","174011545737251",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,1242281.2,1242281.2,21584,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553758210,327803.00
03/28/2019 03:30,2,0.000,ALERT,212.83,299.67,60.012,1553758206,"201051344001093","174011545737251",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,1226401.1,1226401.1,21609,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553758212,327804.00
03/28/2019 03:30,2,0.000,ALERT,212.61,300.27,59.975,1553758206,"201051344000458","174011545737251",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,1243175.1,1243175.1,13403,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553758214,327805.00
03/28/2019 03:30,2,0.000,ALERT,212.61,300.27,60.012,1553758206,"201051344000890","174011545737251",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,1240923.5,1240923.5,21532,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553758216,327806.00
03/28/2019 03:30,2,0.000,ALERT,212.61,299.97,60.017,1553758206,"201051344000988","174011545737251",0.00,6.70,0,296.36,302.68,0.0,0.0,0.000,962249.3,962249.3,13758,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553758217,327807.00
03/28/2019 03:30,2,0.000,ALERT,213.29,300.87,60.028,1553758206,"201051344000582","174011545737251",0.00,6.00,0,299.37,302.68,0.0,0.0,0.000,1220283.0,1220283.0,21506,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553758219,327808.00
03/28/2019 03:30,2,0.000,ALERT,212.83,300.87,60.028,1553758206,"201051344000868","174011545737251",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,1228245.6,1228245.6,45455,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553758221,327809.00
03/28/2019 03:30,2,0.000,ALERT,213.29,301.17,60.022,1553758206,"201051344000576","174011545737251",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,1246448.5,1246448.5,17489,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553758223,327810.00
03/28/2019 03:30,2,0.000,ALERT,213.06,300.27,60.022,1553758206,"201051344001158","174011545737251",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,1223493.2,1223493.2,13713,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553758225,327811.00
03/28/2019 03:30,2,0.000,ALERT,213.06,299.37,60.022,1553758206,"201051344000917","174011545737251",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,1238335.8,1238335.8,21380,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553758227,327812.00
03/28/2019 03:30,2,0.000,ALERT,213.06,299.37,60.022,1553758206,"201051344000417","174011545737251",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,997141.2,997141.2,21608,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553758229,327813.00
03/28/2019 03:30,2,0.000,ALERT,213.29,299.97,60.049,1553758206,"201051344000685","174011545737251",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,1242836.2,1242836.2,21590,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553758230,327814.00
03/28/2019 03:30,2,0.000,ALERT,213.06,299.07,60.033,1553758206,"201051344000651","174011545737251",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,1235476.2,1235476.2,21570,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553758232,327815.00
03/28/2019 03:30,2,0.000,ALERT,212.61,300.87,60.059,1553758206,"201051344000594","174011545737251",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,1249185.9,1249185.9,45400,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553758234,327816.00
03/28/2019 03:30,2,0.000,ALERT,212.83,300.57,60.038,1553758206,"201051344000469","174011545737251",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,1227781.2,1227781.2,13694,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553758236,327817.00
03/28/2019 03:30,2,0.000,ALERT,213.06,299.97,60.038,1553758206,"201051344000585","174011545737251",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,1248412.8,1248412.8,21623,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553758238,327818.00
03/28/2019 03:30,2,0.000,ALERT,213.51,300.57,60.043,1553758206,"201051344000853","174011545737251",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,1251142.4,1251142.4,13289,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553758240,327819.00
03/28/2019 03:30,2,0.000,ALERT,213.29,299.97,60.038,1553758206,"201051344001145","174011545737251",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,1251172.3,1251172.3,21540,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553758241,327820.00
03/28/2019 03:30,2,0.000,ALERT,213.06,299.97,60.059,1553758206,"201051344000438","174011545737251",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,1243799.1,1243799.1,21577,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553758243,327821.00
03/28/2019 03:30,2,0.000,ALERT,212.61,299.97,60.028,1553758206,"201051344001135","174011545737251",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,1230821.6,1230821.6,21530,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553758245,327822.00
03/28/2019 03:30,2,0.000,ALERT,212.83,300.57,60.043,1553758206,"201051344000983","174011545737251",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,1249339.6,1249339.6,13297,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553758247,327823.00
03/28/2019 03:30,2,0.000,ALERT,213.06,299.67,59.996,1553758206,"201051344001203","174011545737251",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,1238510.3,1238510.3,21582,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553758249,327824.00
03/28/2019 03:30,2,0.000,ALERT,212.83,299.97,60.038,1553758206,"201051344001230","174011545737251",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,1235580.1,1235580.1,21396,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553758250,327825.00
03/28/2019 03:30,2,0.000,ALERT,212.61,299.67,60.038,1553758206,"201051344000646","174011545737251",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,1228581.3,1228581.3,21551,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553758252,327826.00
03/28/2019 03:30,2,0.000,ALERT,213.06,299.97,60.033,1553758206,"201051344000867","174011545737251",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,1226751.8,1226751.8,45475,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553758254,327827.00
03/28/2019 03:30,2,0.000,ALERT,213.29,299.67,59.996,1553758206,"201051344000633","174011545737251",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,1225517.7,1225517.7,45527,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553758256,327828.00
03/28/2019 03:30,2,0.000,ALERT,212.38,299.67,60.001,1553758206,"201051344000955","174011545737251",0.00,6.70,0,298.47,301.77,0.0,0.0,0.000,1248215.1,1248215.1,21571,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553758258,327829.00
03/28/2019 03:30,2,0.000,ALERT,212.83,299.37,60.033,1553758206,"201051344000648","174011545737251",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,1239393.9,1239393.9,45030,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553758260,327830.00
03/28/2019 03:30,2,0.000,ALERT,213.29,299.97,60.038,1553758206,"201051344000645","174011545737251",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,1244080.2,1244080.2,44993,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553758261,327831.00
03/28/2019 03:30,2,0.000,ALERT,212.83,300.87,60.006,1553758206,"201051344000569","174011545737251",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,1260062.3,1260062.3,13211,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553758263,327832.00
03/28/2019 03:30,2,0.000,ALERT,213.29,299.97,60.001,1553758206,"179051228000119","174011545737251",0.00,8.00,0,297.26,302.37,0.0,0.0,0.000,47368.9,47368.9,13293,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553758266,327833.00
03/28/2019 03:45,2,0.000,ALERT,212.83,301.17,59.990,1553759106,"201051344000579","174011545737251",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,1259817.5,1259817.5,13664,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553759108,327834.00
03/28/2019 03:45,2,0.000,ALERT,212.83,299.67,60.001,1553759106,"201051344001025","174011545737251",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,1242281.2,1242281.2,21586,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553759110,327835.00
03/28/2019 03:45,2,0.000,ALERT,213.06,299.97,60.001,1553759106,"201051344001093","174011545737251",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,1226401.1,1226401.1,21611,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553759111,327836.00
03/28/2019 03:45,2,0.000,ALERT,212.83,300.57,60.006,1553759106,"201051344000458","174011545737251",0.00,7.30,0,298.17,303.58,0.0,0.0,0.000,1243175.1,1243175.1,13405,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553759113,327837.00
03/28/2019 03:45,2,0.000,ALERT,213.06,300.57,60.006,1553759106,"201051344000890","174011545737251",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,1240923.5,1240923.5,21534,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553759115,327838.00
03/28/2019 03:45,2,0.000,ALERT,212.83,300.27,60.012,1553759106,"201051344000988","174011545737251",0.00,6.30,0,296.06,302.68,0.0,0.0,0.000,962249.3,962249.3,13760,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553759117,327839.00
03/28/2019 03:45,2,0.000,ALERT,213.51,300.87,59.985,1553759106,"201051344000582","174011545737251",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,1220283.0,1220283.0,21508,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553759119,327840.00
03/28/2019 03:45,2,0.000,ALERT,212.83,300.87,60.001,1553759106,"201051344000868","174011545737251",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,1228245.6,1228245.6,45457,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553759121,327841.00
03/28/2019 03:45,2,0.000,ALERT,213.51,301.17,59.996,1553759106,"201051344000576","174011545737251",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,1246448.5,1246448.5,17491,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553759122,327842.00
03/28/2019 03:45,2,0.000,ALERT,213.06,300.27,59.996,1553759106,"201051344001158","174011545737251",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,1223493.2,1223493.2,13715,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553759124,327843.00
03/28/2019 03:45,2,0.000,ALERT,213.29,299.97,59.996,1553759106,"201051344000917","174011545737251",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,1238335.8,1238335.8,21382,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553759126,327844.00
03/28/2019 03:45,2,0.000,ALERT,213.06,299.67,59.996,1553759106,"201051344000417","174011545737251",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,997141.2,997141.2,21610,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553759128,327845.00
03/28/2019 03:45,2,0.000,ALERT,213.29,299.97,59.996,1553759106,"201051344000685","174011545737251",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,1242836.2,1242836.2,21592,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553759130,327846.00
03/28/2019 03:45,2,0.000,ALERT,213.06,299.07,60.006,1553759106,"201051344000651","174011545737251",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,1235476.2,1235476.2,21572,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553759132,327847.00
03/28/2019 03:45,2,0.000,ALERT,212.61,301.17,60.001,1553759106,"201051344000594","174011545737251",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,1249185.9,1249185.9,45402,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553759133,327848.00
03/28/2019 03:45,2,0.000,ALERT,212.83,300.57,60.006,1553759106,"201051344000469","174011545737251",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,1227781.2,1227781.2,13696,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553759135,327849.00
03/28/2019 03:45,2,0.000,ALERT,213.29,300.27,60.001,1553759106,"201051344000585","174011545737251",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,1248412.8,1248412.8,21625,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553759137,327850.00
03/28/2019 03:45,2,0.000,ALERT,213.51,300.27,60.001,1553759106,"201051344000853","174011545737251",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,1251142.4,1251142.4,13291,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553759139,327851.00
03/28/2019 03:45,2,0.000,ALERT,213.29,300.27,60.006,1553759106,"201051344001145","174011545737251",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,1251172.3,1251172.3,21542,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553759141,327852.00
03/28/2019 03:45,2,0.000,ALERT,213.29,300.27,59.985,1553759106,"201051344000438","174011545737251",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,1243799.1,1243799.1,21579,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553759142,327853.00
03/28/2019 03:45,2,0.000,ALERT,212.83,300.27,60.022,1553759106,"201051344001135","174011545737251",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,1230821.6,1230821.6,21532,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553759144,327854.00
03/28/2019 03:45,2,0.000,ALERT,212.83,300.57,60.001,1553759106,"201051344000983","174011545737251",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,1249339.6,1249339.6,13299,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553759146,327855.00
03/28/2019 03:45,2,0.000,ALERT,213.29,299.97,59.996,1553759106,"201051344001203","174011545737251",0.00,6.30,0,297.57,303.28,0.0,0.0,0.000,1238510.3,1238510.3,21584,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553759148,327856.00
03/28/2019 03:45,2,0.000,ALERT,213.06,300.27,60.006,1553759106,"201051344001230","174011545737251",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,1235580.1,1235580.1,21398,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553759150,327857.00
03/28/2019 03:45,2,0.000,ALERT,212.83,299.97,60.001,1553759106,"201051344000646","174011545737251",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,1228581.3,1228581.3,21553,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553759152,327858.00
03/28/2019 03:45,2,0.000,ALERT,213.06,300.27,60.001,1553759106,"201051344000867","174011545737251",0.00,7.00,0,297.57,303.28,0.0,0.0,0.000,1226751.8,1226751.8,45477,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553759154,327859.00
03/28/2019 03:45,2,0.000,ALERT,213.51,300.27,60.001,1553759106,"201051344000633","174011545737251",0.00,6.00,0,296.36,302.37,0.0,0.0,0.000,1225517.7,1225517.7,45529,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553759155,327860.00
03/28/2019 03:45,2,0.000,ALERT,212.61,299.97,60.001,1553759106,"201051344000955","174011545737251",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,1248215.1,1248215.1,21573,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553759157,327861.00
03/28/2019 03:45,2,0.000,ALERT,213.06,299.97,60.038,1553759106,"201051344000648","174011545737251",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,1239393.9,1239393.9,45032,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553759159,327862.00
03/28/2019 03:45,2,0.000,ALERT,213.29,300.27,60.001,1553759106,"201051344000645","174011545737251",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,1244080.2,1244080.2,44995,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553759161,327863.00
03/28/2019 03:45,2,0.000,ALERT,212.83,301.17,60.017,1553759106,"201051344000569","174011545737251",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,1260062.3,1260062.3,13213,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553759163,327864.00
03/28/2019 03:45,2,0.000,ALERT,213.29,300.27,60.001,1553759106,"179051228000119","174011545737251",0.00,7.70,0,296.66,302.37,0.0,0.0,0.000,47368.9,47368.9,13295,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553759165,327865.00
03/28/2019 04:00,2,0.000,ALERT,212.83,301.17,60.038,1553760006,"201051344000579","174011545737251",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,1259817.5,1259817.5,13666,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760008,327866.00
03/28/2019 04:00,2,0.000,ALERT,212.61,299.07,60.012,1553760006,"201051344001025","174011545737251",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,1242281.2,1242281.2,21588,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553760010,327867.00
03/28/2019 04:00,2,0.000,ALERT,212.38,299.37,60.038,1553760006,"201051344001093","174011545737251",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,1226401.1,1226401.1,21613,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760012,327868.00
03/28/2019 04:00,2,0.000,ALERT,212.61,300.87,60.043,1553760006,"201051344000458","174011545737251",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,1243175.1,1243175.1,13407,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760014,327869.00
03/28/2019 04:00,2,0.000,ALERT,212.83,299.97,60.038,1553760006,"201051344000890","174011545737251",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,1240923.5,1240923.5,21536,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760015,327870.00
03/28/2019 04:00,2,0.000,ALERT,212.61,300.57,60.070,1553760006,"201051344000988","174011545737251",0.00,6.30,0,295.76,302.68,0.0,0.0,0.000,962249.3,962249.3,13762,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553760017,327871.00
03/28/2019 04:00,2,0.000,ALERT,213.06,300.57,60.038,1553760006,"201051344000582","174011545737251",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,1220283.0,1220283.0,21510,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760019,327872.00
03/28/2019 04:00,2,0.000,ALERT,212.61,301.47,60.049,1553760006,"201051344000868","174011545737251",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,1228245.6,1228245.6,45459,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760021,327873.00
03/28/2019 04:00,2,0.000,ALERT,213.29,301.17,60.043,1553760006,"201051344000576","174011545737251",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,1246448.5,1246448.5,17493,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760023,327874.00
03/28/2019 04:00,2,0.000,ALERT,212.83,300.57,60.049,1553760006,"201051344001158","174011545737251",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,1223493.2,1223493.2,13717,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553760025,327875.00
03/28/2019 04:00,2,0.000,ALERT,212.83,299.07,60.043,1553760006,"201051344000917","174011545737251",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,1238335.8,1238335.8,21384,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553760027,327876.00
03/28/2019 04:00,2,0.000,ALERT,213.06,299.37,60.049,1553760006,"201051344000417","174011545737251",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,997141.2,997141.2,21612,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760028,327877.00
03/28/2019 04:00,2,0.000,ALERT,213.06,299.67,60.075,1553760006,"201051344000685","174011545737251",0.00,6.30,0,298.17,301.47,0.0,0.0,0.000,1242836.2,1242836.2,21594,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553760030,327878.00
03/28/2019 04:00,2,0.000,ALERT,212.83,298.77,60.070,1553760006,"201051344000651","174011545737251",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,1235476.2,1235476.2,21574,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760032,327879.00
03/28/2019 04:00,2,0.000,ALERT,212.61,301.47,60.054,1553760006,"201051344000594","174011545737251",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,1249185.9,1249185.9,45404,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760034,327880.00
03/28/2019 04:00,2,0.000,ALERT,213.06,300.87,60.049,1553760006,"201051344000469","174011545737251",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,1227781.2,1227781.2,13698,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760036,327881.00
03/28/2019 04:00,2,0.000,ALERT,212.83,299.67,60.054,1553760006,"201051344000585","174011545737251",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,1248412.8,1248412.8,21627,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553760038,327882.00
03/28/2019 04:00,2,0.000,ALERT,213.51,300.87,60.043,1553760006,"201051344000853","174011545737251",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,1251142.4,1251142.4,13293,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760040,327883.00
03/28/2019 04:00,2,0.000,ALERT,213.29,299.97,60.012,1553760006,"201051344001145","174011545737251",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,1251172.3,1251172.3,21544,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760042,327884.00
03/28/2019 04:00,2,0.000,ALERT,213.06,299.67,60.043,1553760006,"201051344000438","174011545737251",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,1243799.1,1243799.1,21581,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760043,327885.00
03/28/2019 04:00,2,0.000,ALERT,212.61,299.67,60.038,1553760006,"201051344001135","174011545737251",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,1230821.6,1230821.6,21534,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760045,327886.00
03/28/2019 04:00,2,0.000,ALERT,213.06,301.17,60.038,1553760006,"201051344000983","174011545737251",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,1249339.6,1249339.6,13301,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760047,327887.00
03/28/2019 04:00,2,0.000,ALERT,212.83,299.37,60.038,1553760006,"201051344001203","174011545737251",0.00,6.00,0,297.87,303.28,0.0,0.0,0.000,1238510.3,1238510.3,21586,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553760049,327888.00
03/28/2019 04:00,2,0.000,ALERT,212.83,299.67,60.049,1553760006,"201051344001230","174011545737251",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,1235580.1,1235580.1,21400,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553760051,327889.00
03/28/2019 04:00,2,0.000,ALERT,212.61,299.37,60.038,1553760006,"201051344000646","174011545737251",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,1228581.3,1228581.3,21555,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760053,327890.00
03/28/2019 04:00,2,0.000,ALERT,213.29,300.57,60.038,1553760006,"201051344000867","174011545737251",0.00,6.70,0,297.87,303.28,0.0,0.0,0.000,1226751.8,1226751.8,45479,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553760054,327891.00
03/28/2019 04:00,2,0.000,ALERT,213.74,300.87,60.038,1553760006,"201051344000633","174011545737251",0.00,6.00,0,296.66,302.37,0.0,0.0,0.000,1225517.7,1225517.7,45531,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553760056,327892.00
03/28/2019 04:00,2,0.000,ALERT,212.61,299.67,60.043,1553760006,"201051344000955","174011545737251",0.00,6.30,0,298.17,301.47,0.0,0.0,0.000,1248215.1,1248215.1,21575,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553760058,327893.00
03/28/2019 04:00,2,0.000,ALERT,213.06,300.57,60.049,1553760006,"201051344000648","174011545737251",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,1239393.9,1239393.9,45034,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760060,327894.00
03/28/2019 04:00,2,0.000,ALERT,213.29,300.87,60.043,1553760006,"201051344000645","174011545737251",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,1244080.2,1244080.2,44997,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760062,327895.00
03/28/2019 04:00,2,0.000,ALERT,212.83,301.47,60.038,1553760006,"201051344000569","174011545737251",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,1260062.3,1260062.3,13215,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553760064,327896.00
03/28/2019 04:00,2,0.000,ALERT,213.51,300.87,60.033,1553760006,"179051228000119","174011545737251",0.00,7.70,0,296.96,302.37,0.0,0.0,0.000,47368.9,47368.9,13297,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553760066,327897.00
03/28/2019 04:15,2,0.000,ALERT,212.83,301.47,60.001,1553760905,"201051344000579","174011545737251",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,1259817.5,1259817.5,13668,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760908,327898.00
03/28/2019 04:15,2,0.000,ALERT,212.61,298.77,60.006,1553760905,"201051344001025","174011545737251",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,1242281.2,1242281.2,21590,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760910,327899.00
03/28/2019 04:15,2,0.000,ALERT,212.83,299.67,60.001,1553760905,"201051344001093","174011545737251",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,1226401.1,1226401.1,21615,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760912,327900.00
03/28/2019 04:15,2,0.000,ALERT,212.83,300.87,60.001,1553760905,"201051344000458","174011545737251",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,1243175.1,1243175.1,13409,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553760913,327901.00
03/28/2019 04:15,2,0.000,ALERT,212.61,299.97,60.006,1553760905,"201051344000890","174011545737251",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,1240923.5,1240923.5,21538,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760915,327902.00
03/28/2019 04:15,2,0.000,ALERT,212.83,300.57,60.001,1553760905,"201051344000988","174011545737251",0.00,6.00,0,296.06,302.37,0.0,0.0,0.000,962249.3,962249.3,13764,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760917,327903.00
03/28/2019 04:15,2,0.000,ALERT,213.29,300.57,59.980,1553760905,"201051344000582","174011545737251",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,1220283.0,1220283.0,21512,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553760919,327904.00
03/28/2019 04:15,2,0.000,ALERT,212.83,301.17,60.006,1553760905,"201051344000868","174011545737251",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,1228245.6,1228245.6,45461,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553760921,327905.00
03/28/2019 04:15,2,0.000,ALERT,213.29,301.47,60.006,1553760905,"201051344000576","174011545737251",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,1246448.5,1246448.5,17495,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760923,327906.00
03/28/2019 04:15,2,0.000,ALERT,212.83,300.87,59.996,1553760905,"201051344001158","174011545737251",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,1223493.2,1223493.2,13719,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760925,327907.00
03/28/2019 04:15,2,0.000,ALERT,212.83,299.07,59.996,1553760905,"201051344000917","174011545737251",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,1238335.8,1238335.8,21386,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760926,327908.00
03/28/2019 04:15,2,0.000,ALERT,212.83,299.37,59.990,1553760905,"201051344000417","174011545737251",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,997141.2,997141.2,21614,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553760928,327909.00
03/28/2019 04:15,2,0.000,ALERT,213.06,299.67,59.953,1553760905,"201051344000685","174011545737251",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,1242836.2,1242836.2,21596,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760930,327910.00
03/28/2019 04:15,2,0.000,ALERT,212.83,299.07,60.017,1553760905,"201051344000651","174011545737251",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,1235476.2,1235476.2,21576,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553760932,327911.00
03/28/2019 04:15,2,0.000,ALERT,212.61,301.47,59.975,1553760905,"201051344000594","174011545737251",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,1249185.9,1249185.9,45406,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760934,327912.00
03/28/2019 04:15,2,0.000,ALERT,212.83,300.57,59.996,1553760905,"201051344000469","174011545737251",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,1227781.2,1227781.2,13700,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760935,327913.00
03/28/2019 04:15,2,0.000,ALERT,212.83,299.97,60.001,1553760905,"201051344000585","174011545737251",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,1248412.8,1248412.8,21629,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760937,327914.00
03/28/2019 04:15,2,0.000,ALERT,213.51,300.57,60.001,1553760905,"201051344000853","174011545737251",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,1251142.4,1251142.4,13295,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760939,327915.00
03/28/2019 04:15,2,0.000,ALERT,213.06,299.97,60.012,1553760905,"201051344001145","174011545737251",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,1251172.3,1251172.3,21546,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760941,327916.00
03/28/2019 04:15,2,0.000,ALERT,212.83,299.67,60.017,1553760905,"201051344000438","174011545737251",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,1243799.1,1243799.1,21583,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760943,327917.00
03/28/2019 04:15,2,0.000,ALERT,212.38,299.67,60.017,1553760905,"201051344001135","174011545737251",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,1230821.6,1230821.6,21536,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760945,327918.00
03/28/2019 04:15,2,0.000,ALERT,212.83,301.17,60.022,1553760905,"201051344000983","174011545737251",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,1249339.6,1249339.6,13303,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553760946,327919.00
03/28/2019 04:15,2,0.000,ALERT,212.83,299.07,60.022,1553760905,"201051344001203","174011545737251",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,1238510.3,1238510.3,21588,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760948,327920.00
03/28/2019 04:15,2,0.000,ALERT,212.61,299.67,60.033,1553760905,"201051344001230","174011545737251",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,1235580.1,1235580.1,21402,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760950,327921.00
03/28/2019 04:15,2,0.000,ALERT,212.38,299.07,60.054,1553760905,"201051344000646","174011545737251",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,1228581.3,1228581.3,21557,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760952,327922.00
03/28/2019 04:15,2,0.000,ALERT,213.06,300.57,60.038,1553760905,"201051344000867","174011545737251",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,1226751.8,1226751.8,45481,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760954,327923.00
03/28/2019 04:15,2,0.000,ALERT,213.51,300.57,60.070,1553760905,"201051344000633","174011545737251",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,1225517.7,1225517.7,45533,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760956,327924.00
03/28/2019 04:15,2,0.000,ALERT,212.38,299.37,60.043,1553760905,"201051344000955","174011545737251",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,1248215.1,1248215.1,21577,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553760957,327925.00
03/28/2019 04:15,2,0.000,ALERT,213.06,300.27,60.049,1553760905,"201051344000648","174011545737251",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,1239393.9,1239393.9,45036,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760959,327926.00
03/28/2019 04:15,2,0.000,ALERT,213.29,301.17,60.006,1553760905,"201051344000645","174011545737251",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,1244080.2,1244080.2,44999,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760961,327927.00
03/28/2019 04:15,2,0.000,ALERT,212.83,301.47,60.038,1553760905,"201051344000569","174011545737251",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,1260062.3,1260062.3,13217,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553760963,327928.00
03/28/2019 04:15,2,0.000,ALERT,213.29,300.87,60.017,1553760905,"179051228000119","174011545737251",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,47368.9,47368.9,13299,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553760965,327929.00
03/28/2019 04:30,2,0.000,ALERT,212.83,301.47,60.038,1553761806,"201051344000579","174011545737251",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,1259817.5,1259817.5,13670,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761808,327930.00
03/28/2019 04:30,2,0.000,ALERT,212.38,299.07,60.059,1553761806,"201051344001025","174011545737251",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,1242281.2,1242281.2,21592,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761810,327931.00
03/28/2019 04:30,2,0.000,ALERT,212.61,299.67,60.022,1553761806,"201051344001093","174011545737251",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,1226401.1,1226401.1,21617,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761812,327932.00
