ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/28/2019 04:30,2,0.000,ALERT,212.61,300.87,60.028,1553761806,"201051344000458","174011545737251",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,1243175.1,1243175.1,13411,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553761814,327933.00
03/28/2019 04:30,2,0.000,ALERT,212.61,300.27,60.049,1553761806,"201051344000890","174011545737251",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,1240923.5,1240923.5,21540,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761815,327934.00
03/28/2019 04:30,2,0.000,ALERT,212.61,300.57,60.012,1553761806,"201051344000988","174011545737251",0.00,6.00,0,295.76,302.37,0.0,0.0,0.000,962249.3,962249.3,13766,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761817,327935.00
03/28/2019 04:30,2,0.000,ALERT,213.06,300.87,60.033,1553761806,"201051344000582","174011545737251",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,1220283.0,1220283.0,21514,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761819,327936.00
03/28/2019 04:30,2,0.000,ALERT,212.83,301.47,60.038,1553761806,"201051344000868","174011545737251",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,1228245.6,1228245.6,45463,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553761821,327937.00
03/28/2019 04:30,2,0.000,ALERT,213.29,301.17,60.059,1553761806,"201051344000576","174011545737251",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,1246448.5,1246448.5,17497,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761823,327938.00
03/28/2019 04:30,2,0.000,ALERT,212.83,300.57,60.028,1553761806,"201051344001158","174011545737251",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,1223493.2,1223493.2,13721,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761825,327939.00
03/28/2019 04:30,2,0.000,ALERT,212.61,299.07,60.028,1553761806,"201051344000917","174011545737251",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,1238335.8,1238335.8,21388,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761827,327940.00
03/28/2019 04:30,2,0.000,ALERT,212.83,299.07,60.022,1553761806,"201051344000417","174011545737251",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,997141.2,997141.2,21616,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761828,327941.00
03/28/2019 04:30,2,0.000,ALERT,212.83,299.37,60.028,1553761806,"201051344000685","174011545737251",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,1242836.2,1242836.2,21598,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761830,327942.00
03/28/2019 04:30,2,0.000,ALERT,212.61,299.07,60.033,1553761806,"201051344000651","174011545737251",0.00,4.50,0,297.26,300.57,0.0,0.0,0.000,1235476.2,1235476.2,21578,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761832,327943.00
03/28/2019 04:30,2,0.000,ALERT,212.38,301.17,60.012,1553761806,"201051344000594","174011545737251",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,1249185.9,1249185.9,45408,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761834,327944.00
03/28/2019 04:30,2,0.000,ALERT,212.83,300.87,59.980,1553761806,"201051344000469","174011545737251",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,1227781.2,1227781.2,13702,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761836,327945.00
03/28/2019 04:30,2,0.000,ALERT,212.83,299.97,60.049,1553761806,"201051344000585","174011545737251",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,1248412.8,1248412.8,21631,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761837,327946.00
03/28/2019 04:30,2,0.000,ALERT,213.29,300.57,60.012,1553761806,"201051344000853","174011545737251",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,1251142.4,1251142.4,13297,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761839,327947.00
03/28/2019 04:30,2,0.000,ALERT,212.83,299.67,60.054,1553761806,"201051344001145","174011545737251",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,1251172.3,1251172.3,21548,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761841,327948.00
03/28/2019 04:30,2,0.000,ALERT,212.83,299.67,60.006,1553761806,"201051344000438","174011545737251",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,1243799.1,1243799.1,21585,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553761843,327949.00
03/28/2019 04:30,2,0.000,ALERT,212.16,299.67,60.006,1553761806,"201051344001135","174011545737251",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,1230821.6,1230821.6,21538,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761845,327950.00
03/28/2019 04:30,2,0.000,ALERT,212.61,300.87,60.054,1553761806,"201051344000983","174011545737251",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,1249339.6,1249339.6,13305,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761847,327951.00
03/28/2019 04:30,2,0.000,ALERT,212.61,299.07,60.017,1553761806,"201051344001203","174011545737251",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,1238510.3,1238510.3,21590,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761848,327952.00
03/28/2019 04:30,2,0.000,ALERT,212.61,299.97,60.006,1553761806,"201051344001230","174011545737251",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,1235580.1,1235580.1,21404,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761850,327953.00
03/28/2019 04:30,2,0.000,ALERT,212.16,299.37,60.028,1553761806,"201051344000646","174011545737251",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,1228581.3,1228581.3,21559,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761852,327954.00
03/28/2019 04:30,2,0.000,ALERT,213.06,300.27,60.049,1553761806,"201051344000867","174011545737251",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,1226751.8,1226751.8,45483,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761854,327955.00
03/28/2019 04:30,2,0.000,ALERT,213.29,300.57,60.006,1553761806,"201051344000633","174011545737251",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,1225517.7,1225517.7,45535,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761856,327956.00
03/28/2019 04:30,2,0.000,ALERT,212.38,299.67,60.028,1553761806,"201051344000955","174011545737251",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,1248215.1,1248215.1,21579,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553761858,327957.00
03/28/2019 04:30,2,0.000,ALERT,212.83,299.97,60.006,1553761806,"201051344000648","174011545737251",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,1239393.9,1239393.9,45038,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761860,327958.00
03/28/2019 04:30,2,0.000,ALERT,213.06,300.57,59.964,1553761806,"201051344000645","174011545737251",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,1244080.2,1244080.2,45001,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761861,327959.00
03/28/2019 04:30,2,0.000,ALERT,212.61,301.17,60.006,1553761806,"201051344000569","174011545737251",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,1260062.3,1260062.3,13219,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553761863,327960.00
03/28/2019 04:30,2,0.000,ALERT,213.06,300.57,60.001,1553761806,"179051228000119","174011545737251",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,47368.9,47368.9,13301,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553761865,327961.00
03/28/2019 04:45,2,0.000,ALERT,212.38,300.87,60.033,1553762706,"201051344000579","174011545737251",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,1259817.5,1259817.5,13672,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762708,327962.00
03/28/2019 04:45,2,0.000,ALERT,212.16,298.77,60.001,1553762706,"201051344001025","174011545737251",0.00,4.50,0,297.26,303.28,0.0,0.0,0.000,1242281.2,1242281.2,21594,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762710,327963.00
03/28/2019 04:45,2,0.000,ALERT,212.16,299.07,59.990,1553762706,"201051344001093","174011545737251",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,1226401.1,1226401.1,21619,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762712,327964.00
03/28/2019 04:45,2,0.000,ALERT,212.38,299.97,59.996,1553762706,"201051344000458","174011545737251",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,1243175.1,1243175.1,13413,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762714,327965.00
03/28/2019 04:45,2,0.000,ALERT,212.16,299.67,59.980,1553762706,"201051344000890","174011545737251",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,1240923.5,1240923.5,21542,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762716,327966.00
03/28/2019 04:45,2,0.000,ALERT,212.38,300.27,59.985,1553762706,"201051344000988","174011545737251",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,962249.3,962249.3,13768,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762717,327967.00
03/28/2019 04:45,2,0.000,ALERT,212.83,299.97,59.996,1553762706,"201051344000582","174011545737251",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,1220283.0,1220283.0,21516,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553762719,327968.00
03/28/2019 04:45,2,0.000,ALERT,212.61,300.87,59.996,1553762706,"201051344000868","174011545737251",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,1228245.6,1228245.6,45465,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762721,327969.00
03/28/2019 04:45,2,0.000,ALERT,213.06,300.87,59.996,1553762706,"201051344000576","174011545737251",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,1246448.5,1246448.5,17499,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762723,327970.00
03/28/2019 04:45,2,0.000,ALERT,212.61,300.27,60.017,1553762706,"201051344001158","174011545737251",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,1223493.2,1223493.2,13723,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553762725,327971.00
03/28/2019 04:45,2,0.000,ALERT,212.61,299.07,60.001,1553762706,"201051344000917","174011545737251",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,1238335.8,1238335.8,21390,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553762726,327972.00
03/28/2019 04:45,2,0.000,ALERT,212.61,299.07,59.990,1553762706,"201051344000417","174011545737251",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,997141.2,997141.2,21618,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762728,327973.00
03/28/2019 04:45,2,0.000,ALERT,212.83,299.67,59.996,1553762706,"201051344000685","174011545737251",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,1242836.2,1242836.2,21600,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762730,327974.00
03/28/2019 04:45,2,0.000,ALERT,212.61,298.77,60.001,1553762706,"201051344000651","174011545737251",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,1235476.2,1235476.2,21580,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553762732,327975.00
03/28/2019 04:45,2,0.000,ALERT,212.38,301.17,59.985,1553762706,"201051344000594","174011545737251",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,1249185.9,1249185.9,45410,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762734,327976.00
03/28/2019 04:45,2,0.000,ALERT,212.83,300.57,60.006,1553762706,"201051344000469","174011545737251",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,1227781.2,1227781.2,13704,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762736,327977.00
03/28/2019 04:45,2,0.000,ALERT,212.38,299.67,60.038,1553762706,"201051344000585","174011545737251",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,1248412.8,1248412.8,21633,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762737,327978.00
03/28/2019 04:45,2,0.000,ALERT,213.29,300.57,60.012,1553762706,"201051344000853","174011545737251",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,1251142.4,1251142.4,13299,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762739,327979.00
03/28/2019 04:45,2,0.000,ALERT,212.61,299.97,60.006,1553762706,"201051344001145","174011545737251",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,1251172.3,1251172.3,21550,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762741,327980.00
03/28/2019 04:45,2,0.000,ALERT,212.61,299.67,60.006,1553762706,"201051344000438","174011545737251",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,1243799.1,1243799.1,21587,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762743,327981.00
03/28/2019 04:45,2,0.000,ALERT,211.93,299.37,60.001,1553762706,"201051344001135","174011545737251",0.00,5.00,0,297.87,303.28,0.0,0.0,0.000,1230821.6,1230821.6,21540,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762745,327982.00
03/28/2019 04:45,2,0.000,ALERT,212.61,300.87,60.006,1553762706,"201051344000983","174011545737251",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,1249339.6,1249339.6,13307,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762747,327983.00
03/28/2019 04:45,2,0.000,ALERT,212.38,299.07,59.980,1553762706,"201051344001203","174011545737251",0.00,5.00,0,296.96,304.18,0.0,0.0,0.000,1238510.3,1238510.3,21592,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762749,327984.00
03/28/2019 04:45,2,0.000,ALERT,212.38,299.97,60.006,1553762706,"201051344001230","174011545737251",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,1235580.1,1235580.1,21406,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762750,327985.00
03/28/2019 04:45,2,0.000,ACTIVE_NO_POWER,211.93,299.37,60.017,1553762706,"201051344000646","174011545737251",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,1228581.3,1228581.3,21561,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553762752,327986.00
03/28/2019 04:45,2,0.000,ALERT,212.83,299.97,60.022,1553762706,"201051344000867","174011545737251",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,1226751.8,1226751.8,45485,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762754,327987.00
03/28/2019 04:45,2,0.000,ALERT,213.29,300.27,59.975,1553762706,"201051344000633","174011545737251",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,1225517.7,1225517.7,45537,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762756,327988.00
03/28/2019 04:45,2,0.000,ALERT,211.93,299.37,60.017,1553762706,"201051344000955","174011545737251",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,1248215.1,1248215.1,21581,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762758,327989.00
03/28/2019 04:45,2,0.000,ALERT,212.61,299.67,60.022,1553762706,"201051344000648","174011545737251",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,1239393.9,1239393.9,45040,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762760,327990.00
03/28/2019 04:45,2,0.000,ALERT,213.06,300.27,60.022,1553762706,"201051344000645","174011545737251",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,1244080.2,1244080.2,45003,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553762761,327991.00
03/28/2019 04:45,2,0.000,ALERT,212.61,300.87,60.022,1553762706,"201051344000569","174011545737251",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,1260062.3,1260062.3,13221,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553762763,327992.00
03/28/2019 04:45,2,0.000,ALERT,213.06,299.97,60.022,1553762706,"179051228000119","174011545737251",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,47368.9,47368.9,13303,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553762765,327993.00
03/28/2019 05:00,2,0.000,ALERT,212.61,301.77,60.059,1553763606,"201051344000579","174011545737251",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,1259817.5,1259817.5,13674,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553763609,327994.00
03/28/2019 05:00,2,0.000,ALERT,212.38,299.07,60.054,1553763606,"201051344001025","174011545737251",0.00,4.00,0,296.66,302.07,0.0,0.0,0.000,1242281.2,1242281.2,21596,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553763610,327995.00
03/28/2019 05:00,2,0.000,ALERT,212.61,299.67,60.043,1553763606,"201051344001093","174011545737251",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,1226401.1,1226401.1,21621,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553763612,327996.00
03/28/2019 05:00,2,0.000,ALERT,212.61,301.17,60.022,1553763606,"201051344000458","174011545737251",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,1243175.1,1243175.1,13415,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553763614,327997.00
03/28/2019 05:00,2,0.000,ALERT,212.38,299.97,60.049,1553763606,"201051344000890","174011545737251",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,1240923.5,1240923.5,21544,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553763616,327998.00
03/28/2019 05:00,2,0.000,ALERT,212.38,300.87,60.065,1553763606,"201051344000988","174011545737251",0.00,5.00,0,295.46,302.07,0.0,0.0,0.000,962249.3,962249.3,13770,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553763618,327999.00
03/28/2019 05:00,2,0.000,ALERT,212.83,300.57,60.038,1553763606,"201051344000582","174011545737251",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,1220283.0,1220283.0,21518,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553763620,328000.00
03/28/2019 05:00,2,0.000,ALERT,212.61,301.77,60.043,1553763606,"201051344000868","174011545737251",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,1228245.6,1228245.6,45467,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553763621,328001.00
03/28/2019 05:00,2,0.000,ALERT,213.06,301.47,60.065,1553763606,"201051344000576","174011545737251",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,1246448.5,1246448.5,17501,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553763623,328002.00
03/28/2019 05:00,2,0.000,ALERT,212.61,300.87,60.033,1553763606,"201051344001158","174011545737251",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1223493.2,1223493.2,13725,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553763625,328003.00
03/28/2019 05:00,2,0.000,ALERT,212.61,298.77,60.043,1553763606,"201051344000917","174011545737251",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,1238335.8,1238335.8,21392,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553763627,328004.00
03/28/2019 05:00,2,0.000,ALERT,212.61,299.07,60.033,1553763606,"201051344000417","174011545737251",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,997141.2,997141.2,21620,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553763629,328005.00
03/28/2019 05:00,2,0.000,ALERT,212.83,299.37,60.049,1553763606,"201051344000685","174011545737251",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,1242836.2,1242836.2,21602,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553763630,328006.00
03/28/2019 05:00,2,0.000,ALERT,212.61,298.77,60.043,1553763606,"201051344000651","174011545737251",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,1235476.2,1235476.2,21582,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553763632,328007.00
03/28/2019 05:00,2,0.000,ALERT,212.38,301.47,60.038,1553763606,"201051344000594","174011545737251",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,1249185.9,1249185.9,45412,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553763634,328008.00
03/28/2019 05:00,2,0.000,ALERT,212.83,300.87,60.065,1553763606,"201051344000469","174011545737251",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,1227781.2,1227781.2,13706,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553763636,328009.00
03/28/2019 05:00,2,0.000,ALERT,212.61,299.67,60.049,1553763606,"201051344000585","174011545737251",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,1248412.8,1248412.8,21635,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553763638,328010.00
03/28/2019 05:00,2,0.000,ALERT,213.29,300.57,60.033,1553763606,"201051344000853","174011545737251",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,1251142.4,1251142.4,13301,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553763640,328011.00
03/28/2019 05:00,2,0.000,ALERT,212.61,299.67,60.043,1553763606,"201051344001145","174011545737251",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,1251172.3,1251172.3,21552,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553763642,328012.00
03/28/2019 05:00,2,0.000,ALERT,212.61,299.67,60.043,1553763606,"201051344000438","174011545737251",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,1243799.1,1243799.1,21589,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553763643,328013.00
03/28/2019 05:00,2,0.000,ALERT,212.16,299.67,60.070,1553763606,"201051344001135","174011545737251",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,1230821.6,1230821.6,21542,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553763645,328014.00
03/28/2019 05:00,2,0.000,ALERT,212.61,300.87,60.038,1553763606,"201051344000983","174011545737251",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,1249339.6,1249339.6,13309,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553763647,328015.00
03/28/2019 05:00,2,0.000,ALERT,212.38,299.07,60.038,1553763606,"201051344001203","174011545737251",0.00,5.00,0,297.57,302.98,0.0,0.0,0.000,1238510.3,1238510.3,21594,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553763649,328016.00
03/28/2019 05:00,2,0.000,ALERT,212.38,299.97,60.038,1553763606,"201051344001230","174011545737251",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,1235580.1,1235580.1,21408,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553763651,328017.00
03/28/2019 05:00,2,0.000,ALERT,212.16,299.07,60.038,1553763606,"201051344000646","174011545737251",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,1228581.3,1228581.3,21562,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553763652,328018.00
03/28/2019 05:00,2,0.000,ALERT,212.83,300.27,60.038,1553763606,"201051344000867","174011545737251",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,1226751.8,1226751.8,45487,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553763654,328019.00
03/28/2019 05:00,2,0.000,ALERT,213.29,300.27,60.043,1553763606,"201051344000633","174011545737251",0.00,4.50,0,296.36,301.77,0.0,0.0,0.000,1225517.7,1225517.7,45539,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553763656,328020.00
03/28/2019 05:00,2,0.000,ALERT,212.16,299.37,60.033,1553763606,"201051344000955","174011545737251",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,1248215.1,1248215.1,21583,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553763658,328021.00
03/28/2019 05:00,2,0.000,ALERT,212.61,299.97,60.033,1553763606,"201051344000648","174011545737251",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,1239393.9,1239393.9,45042,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553763660,328022.00
03/28/2019 05:00,2,0.000,ALERT,213.06,300.87,60.038,1553763606,"201051344000645","174011545737251",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,1244080.2,1244080.2,45005,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553763662,328023.00
03/28/2019 05:00,2,0.000,ALERT,212.61,301.47,60.065,1553763606,"201051344000569","174011545737251",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,1260062.3,1260062.3,13223,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553763664,328024.00
03/28/2019 05:00,2,0.000,ALERT,212.83,300.27,60.033,1553763606,"179051228000119","174011545737251",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,47368.9,47368.9,13305,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553763666,328025.00
03/28/2019 05:15,2,0.000,ALERT,212.38,300.87,60.017,1553764505,"201051344000579","174011545737251",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,1259817.5,1259817.5,13676,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553764508,328026.00
03/28/2019 05:15,2,0.000,ALERT,211.70,297.57,59.990,1553764505,"201051344001025","174011545737251",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,1242281.2,1242281.2,21598,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553764510,328027.00
03/28/2019 05:15,2,0.000,ALERT,211.93,298.47,59.959,1553764505,"201051344001093","174011545737251",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,1226401.1,1226401.1,21623,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553764511,328028.00
03/28/2019 05:15,2,0.000,ALERT,212.16,300.27,59.990,1553764505,"201051344000458","174011545737251",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,1243175.1,1243175.1,13417,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553764513,328029.00
03/28/2019 05:15,2,0.000,ALERT,211.70,298.47,60.022,1553764505,"201051344000890","174011545737251",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,1240923.5,1240923.5,21546,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553764515,328030.00
03/28/2019 05:15,2,0.000,ALERT,212.16,299.97,59.953,1553764505,"201051344000988","174011545737251",0.00,5.00,0,296.06,302.07,0.0,0.0,0.000,962249.3,962249.3,13772,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553764517,328031.00
03/28/2019 05:15,2,0.000,ALERT,212.38,299.37,59.996,1553764505,"201051344000582","174011545737251",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1220283.0,1220283.0,21520,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553764519,328032.00
03/28/2019 05:15,2,0.000,ALERT,212.16,300.57,60.001,1553764505,"201051344000868","174011545737251",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,1228245.6,1228245.6,45469,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553764521,328033.00
03/28/2019 05:15,2,0.000,ALERT,212.61,300.27,59.964,1553764505,"201051344000576","174011545737251",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,1246448.5,1246448.5,17503,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553764522,328034.00
03/28/2019 05:15,2,0.000,ALERT,212.16,299.67,59.969,1553764505,"201051344001158","174011545737251",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,1223493.2,1223493.2,13727,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553764524,328035.00
03/28/2019 05:15,2,0.000,ALERT,212.16,297.87,59.996,1553764505,"201051344000917","174011545737251",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,1238335.8,1238335.8,21394,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553764526,328036.00
03/28/2019 05:15,2,0.000,ALERT,212.16,297.87,59.996,1553764505,"201051344000417","174011545737251",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,997141.2,997141.2,21622,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553764528,328037.00
03/28/2019 05:15,2,0.000,ALERT,212.38,298.17,59.943,1553764505,"201051344000685","174011545737251",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,1242836.2,1242836.2,21604,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553764530,328038.00
03/28/2019 05:15,2,0.000,ALERT,211.93,297.26,59.990,1553764505,"201051344000651","174011545737251",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,1235476.2,1235476.2,21584,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553764531,328039.00
03/28/2019 05:15,2,0.000,ALERT,211.93,300.57,59.990,1553764505,"201051344000594","174011545737251",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,1249185.9,1249185.9,45414,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553764533,328040.00
03/28/2019 05:15,2,0.000,ALERT,212.38,299.97,59.996,1553764505,"201051344000469","174011545737251",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,1227781.2,1227781.2,13708,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553764535,328041.00
03/28/2019 05:15,2,0.000,ALERT,211.93,298.47,59.996,1553764505,"201051344000585","174011545737251",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,1248412.8,1248412.8,21637,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553764537,328042.00
03/28/2019 05:15,2,0.000,ALERT,212.83,299.97,59.996,1553764505,"201051344000853","174011545737251",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,1251142.4,1251142.4,13303,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553764539,328043.00
03/28/2019 05:15,2,0.000,ALERT,212.38,299.07,59.996,1553764505,"201051344001145","174011545737251",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,1251172.3,1251172.3,21554,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553764541,328044.00
03/28/2019 05:15,2,0.000,ALERT,212.16,298.47,59.959,1553764505,"201051344000438","174011545737251",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,1243799.1,1243799.1,21591,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553764543,328045.00
03/28/2019 05:15,2,0.000,ALERT,211.70,298.77,59.996,1553764505,"201051344001135","174011545737251",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,1230821.6,1230821.6,21544,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553764544,328046.00
03/28/2019 05:15,2,0.000,ALERT,212.16,299.97,59.990,1553764505,"201051344000983","174011545737251",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,1249339.6,1249339.6,13311,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553764546,328047.00
03/28/2019 05:15,2,0.000,ALERT,212.16,298.17,59.990,1553764505,"201051344001203","174011545737251",0.00,4.50,0,296.96,302.68,0.0,0.0,0.000,1238510.3,1238510.3,21596,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553764548,328048.00
03/28/2019 05:15,2,0.000,ALERT,212.16,298.77,59.969,1553764505,"201051344001230","174011545737251",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,1235580.1,1235580.1,21410,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553764550,328049.00
03/28/2019 05:15,2,0.000,ALERT,211.70,298.47,60.038,1553764505,"201051344000646","174011545737251",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,1228581.3,1228581.3,21564,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553764552,328050.00
03/28/2019 05:15,2,0.000,ALERT,212.38,299.37,59.996,1553764505,"201051344000867","174011545737251",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,1226751.8,1226751.8,45489,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553764554,328051.00
03/28/2019 05:15,2,0.000,ALERT,212.83,299.67,59.996,1553764505,"201051344000633","174011545737251",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,1225517.7,1225517.7,45541,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553764556,328052.00
03/28/2019 05:15,2,0.000,ALERT,211.48,298.47,59.990,1553764505,"201051344000955","174011545737251",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,1248215.1,1248215.1,21585,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553764558,328053.00
03/28/2019 05:15,2,0.000,ALERT,212.16,299.07,60.043,1553764505,"201051344000648","174011545737251",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,1239393.9,1239393.9,45044,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553764560,328054.00
03/28/2019 05:15,2,0.000,ALERT,212.61,299.97,59.975,1553764505,"201051344000645","174011545737251",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,1244080.2,1244080.2,45007,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553764561,328055.00
03/28/2019 05:15,2,0.000,ALERT,212.16,300.57,60.001,1553764505,"201051344000569","174011545737251",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,1260062.3,1260062.3,13225,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553764563,328056.00
03/28/2019 05:15,2,0.000,ALERT,212.38,299.37,59.959,1553764505,"179051228000119","174011545737251",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,47368.9,47368.9,13307,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553764565,328057.00
03/28/2019 05:30,2,0.000,ALERT,211.70,299.97,60.028,1553765405,"201051344000579","174011545737251",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,1259817.5,1259817.5,13678,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553765407,328058.00
03/28/2019 05:30,2,0.000,ALERT,211.48,297.57,60.006,1553765405,"201051344001025","174011545737251",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,1242281.2,1242281.2,21600,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553765409,328059.00
03/28/2019 05:30,2,0.000,ALERT,211.70,298.17,59.996,1553765405,"201051344001093","174011545737251",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,1226401.1,1226401.1,21625,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553765411,328060.00
03/28/2019 05:30,2,0.000,ALERT,211.70,299.37,59.990,1553765405,"201051344000458","174011545737251",0.00,6.00,0,297.57,302.98,0.0,0.0,0.000,1243175.1,1243175.1,13419,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553765413,328061.00
03/28/2019 05:30,2,0.000,ALERT,211.70,298.77,60.022,1553765405,"201051344000890","174011545737251",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,1240923.5,1240923.5,21548,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553765415,328062.00
03/28/2019 05:30,2,0.000,ALERT,211.48,299.07,59.996,1553765405,"201051344000988","174011545737251",0.00,5.00,0,295.16,301.77,0.0,0.0,0.000,962249.3,962249.3,13774,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553765417,328063.00
03/28/2019 05:30,2,0.000,ALERT,212.16,299.07,59.996,1553765405,"201051344000582","174011545737251",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,1220283.0,1220283.0,21522,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553765419,328064.00
03/28/2019 05:30,2,0.000,ALERT,211.48,299.97,59.990,1553765405,"201051344000868","174011545737251",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,1228245.6,1228245.6,45471,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553765420,328065.00
03/28/2019 05:30,2,0.000,ALERT,211.93,299.67,60.033,1553765405,"201051344000576","174011545737251",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,1246448.5,1246448.5,17505,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553765422,328066.00
03/28/2019 05:30,2,0.000,ALERT,211.70,299.37,59.996,1553765405,"201051344001158","174011545737251",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,1223493.2,1223493.2,13729,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553765424,328067.00
03/28/2019 05:30,2,0.000,ALERT,211.70,297.87,59.996,1553765405,"201051344000917","174011545737251",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,1238335.8,1238335.8,21396,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553765426,328068.00
03/28/2019 05:30,2,0.000,ALERT,211.70,297.57,60.006,1553765405,"201051344000417","174011545737251",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,997141.2,997141.2,21624,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553765428,328069.00
03/28/2019 05:30,2,0.000,ALERT,211.93,298.17,59.990,1553765405,"201051344000685","174011545737251",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,1242836.2,1242836.2,21606,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553765429,328070.00
03/28/2019 05:30,2,0.000,ALERT,211.70,297.57,59.990,1553765405,"201051344000651","174011545737251",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,1235476.2,1235476.2,21586,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553765431,328071.00
03/28/2019 05:30,2,0.000,ALERT,211.25,299.97,60.001,1553765405,"201051344000594","174011545737251",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,1249185.9,1249185.9,45416,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553765433,328072.00
03/28/2019 05:30,2,0.000,ALERT,211.70,299.07,60.001,1553765405,"201051344000469","174011545737251",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,1227781.2,1227781.2,13710,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553765435,328073.00
03/28/2019 05:30,2,0.000,ALERT,211.93,298.47,60.006,1553765405,"201051344000585","174011545737251",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,1248412.8,1248412.8,21639,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553765437,328074.00
03/28/2019 05:30,2,0.000,ALERT,212.16,299.07,60.022,1553765405,"201051344000853","174011545737251",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,1251142.4,1251142.4,13305,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553765439,328075.00
03/28/2019 05:30,2,0.000,ALERT,211.93,298.77,59.996,1553765405,"201051344001145","174011545737251",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,1251172.3,1251172.3,21556,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553765441,328076.00
03/28/2019 05:30,2,0.000,ALERT,211.70,298.17,59.996,1553765405,"201051344000438","174011545737251",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,1243799.1,1243799.1,21593,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553765442,328077.00
