ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/28/2019 05:30,2,0.000,ALERT,211.25,298.17,59.996,1553765405,"201051344001135","174011545737251",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,1230821.6,1230821.6,21546,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553765444,328078.00
03/28/2019 05:30,2,0.000,ALERT,211.48,299.37,59.996,1553765405,"201051344000983","174011545737251",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,1249339.6,1249339.6,13313,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553765446,328079.00
03/28/2019 05:30,2,0.000,ALERT,211.70,297.87,60.012,1553765405,"201051344001203","174011545737251",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,1238510.3,1238510.3,21598,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553765448,328080.00
03/28/2019 05:30,2,0.000,ALERT,211.70,298.77,60.038,1553765405,"201051344001230","174011545737251",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,1235580.1,1235580.1,21412,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553765450,328081.00
03/28/2019 05:30,2,0.000,ALERT,211.48,298.17,60.017,1553765405,"201051344000646","174011545737251",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,1228581.3,1228581.3,21566,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553765451,328082.00
03/28/2019 05:30,2,0.000,ALERT,211.93,299.07,60.043,1553765405,"201051344000867","174011545737251",0.00,5.50,0,296.96,302.37,0.0,0.0,0.000,1226751.8,1226751.8,45491,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553765453,328083.00
03/28/2019 05:30,2,0.000,ALERT,212.16,299.07,60.006,1553765405,"201051344000633","174011545737251",0.00,4.50,0,295.76,301.77,0.0,0.0,0.000,1225517.7,1225517.7,45543,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553765455,328084.00
03/28/2019 05:30,2,0.000,ALERT,211.25,298.47,60.006,1553765405,"201051344000955","174011545737251",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,1248215.1,1248215.1,21587,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553765457,328085.00
03/28/2019 05:30,2,0.000,ALERT,211.70,298.77,60.006,1553765405,"201051344000648","174011545737251",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,1239393.9,1239393.9,45046,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553765459,328086.00
03/28/2019 05:30,2,0.000,ALERT,212.16,299.37,60.012,1553765405,"201051344000645","174011545737251",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,1244080.2,1244080.2,45009,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553765461,328087.00
03/28/2019 05:30,2,0.000,ALERT,211.70,299.97,60.022,1553765405,"201051344000569","174011545737251",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,1260062.3,1260062.3,13227,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553765463,328088.00
03/28/2019 05:30,2,0.000,ALERT,212.16,299.07,59.969,1553765405,"179051228000119","174011545737251",0.00,6.70,0,295.76,301.47,0.0,0.0,0.000,47368.9,47368.9,13309,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553765465,328089.00
03/28/2019 05:45,2,0.000,ALERT,211.48,299.67,59.990,1553766306,"201051344000579","174011545737251",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,1259817.5,1259817.5,13680,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553766308,328090.00
03/28/2019 05:45,2,0.000,ALERT,211.03,296.66,59.996,1553766306,"201051344001025","174011545737251",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,1242281.2,1242281.2,21602,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553766310,328091.00
03/28/2019 05:45,2,0.000,ALERT,211.03,297.26,59.948,1553766306,"201051344001093","174011545737251",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,1226401.1,1226401.1,21627,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553766312,328092.00
03/28/2019 05:45,2,0.000,ALERT,211.25,299.07,59.990,1553766306,"201051344000458","174011545737251",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,1243175.1,1243175.1,13421,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553766314,328093.00
03/28/2019 05:45,2,0.000,ALERT,211.03,297.87,60.022,1553766306,"201051344000890","174011545737251",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,1240923.5,1240923.5,21550,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553766315,328094.00
03/28/2019 05:45,2,0.000,ALERT,211.25,299.37,59.985,1553766306,"201051344000988","174011545737251",0.00,5.00,0,294.86,300.57,0.0,0.0,0.000,962249.3,962249.3,13776,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553766317,328095.00
03/28/2019 05:45,2,0.000,ALERT,211.70,298.47,59.969,1553766306,"201051344000582","174011545737251",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,1220283.0,1220283.0,21524,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553766319,328096.00
03/28/2019 05:45,2,0.000,ALERT,211.48,299.97,59.996,1553766306,"201051344000868","174011545737251",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,1228245.6,1228245.6,45473,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553766321,328097.00
03/28/2019 05:45,2,0.000,ALERT,211.93,299.67,59.969,1553766306,"201051344000576","174011545737251",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,1246448.5,1246448.5,17507,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553766323,328098.00
03/28/2019 05:45,2,0.000,ALERT,211.70,299.37,59.985,1553766306,"201051344001158","174011545737251",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,1223493.2,1223493.2,13731,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553766324,328099.00
03/28/2019 05:45,2,0.000,ALERT,211.25,296.96,59.985,1553766306,"201051344000917","174011545737251",0.00,5.50,0,294.86,299.07,0.0,0.0,0.000,1238335.8,1238335.8,21398,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553766326,328100.00
03/28/2019 05:45,2,0.000,ALERT,211.48,296.96,59.959,1553766306,"201051344000417","174011545737251",0.00,4.50,0,295.76,299.07,0.0,0.0,0.000,997141.2,997141.2,21626,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553766328,328101.00
03/28/2019 05:45,2,0.000,ALERT,211.70,297.57,59.980,1553766306,"201051344000685","174011545737251",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,1242836.2,1242836.2,21608,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553766330,328102.00
03/28/2019 05:45,2,0.000,ALERT,211.25,296.66,60.043,1553766306,"201051344000651","174011545737251",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,1235476.2,1235476.2,21588,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553766332,328103.00
03/28/2019 05:45,2,0.000,ALERT,211.25,299.67,59.996,1553766306,"201051344000594","174011545737251",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,1249185.9,1249185.9,45418,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553766333,328104.00
03/28/2019 05:45,2,0.000,ALERT,211.70,299.07,59.996,1553766306,"201051344000469","174011545737251",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,1227781.2,1227781.2,13712,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553766335,328105.00
03/28/2019 05:45,2,0.000,ALERT,211.48,297.87,59.990,1553766306,"201051344000585","174011545737251",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,1248412.8,1248412.8,21641,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553766337,328106.00
03/28/2019 05:45,2,0.000,ALERT,212.16,299.07,59.948,1553766306,"201051344000853","174011545737251",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,1251142.4,1251142.4,13307,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553766339,328107.00
03/28/2019 05:45,2,0.000,ALERT,211.70,297.87,60.001,1553766306,"201051344001145","174011545737251",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,1251172.3,1251172.3,21558,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553766341,328108.00
03/28/2019 05:45,2,0.000,ALERT,211.48,297.57,60.001,1553766306,"201051344000438","174011545737251",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,1243799.1,1243799.1,21595,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553766343,328109.00
03/28/2019 05:45,2,0.000,ALERT,211.03,297.57,60.012,1553766306,"201051344001135","174011545737251",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,1230821.6,1230821.6,21548,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553766345,328110.00
03/28/2019 05:45,2,0.000,ALERT,211.70,299.37,59.996,1553766306,"201051344000983","174011545737251",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,1249339.6,1249339.6,13315,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553766346,328111.00
03/28/2019 05:45,2,0.000,ALERT,211.25,297.26,60.001,1553766306,"201051344001203","174011545737251",0.00,4.00,0,296.06,301.47,0.0,0.0,0.000,1238510.3,1238510.3,21600,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553766348,328112.00
03/28/2019 05:45,2,0.000,ALERT,211.25,297.57,60.001,1553766306,"201051344001230","174011545737251",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,1235580.1,1235580.1,21414,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553766350,328113.00
03/28/2019 05:45,2,0.000,ALERT,211.03,297.26,60.012,1553766306,"201051344000646","174011545737251",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,1228581.3,1228581.3,21568,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553766352,328114.00
03/28/2019 05:45,2,0.000,ALERT,211.93,299.07,59.990,1553766306,"201051344000867","174011545737251",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,1226751.8,1226751.8,45493,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553766354,328115.00
03/28/2019 05:45,2,0.000,ALERT,212.16,298.77,60.001,1553766306,"201051344000633","174011545737251",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,1225517.7,1225517.7,45545,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553766355,328116.00
03/28/2019 05:45,2,0.000,ALERT,211.03,297.87,60.001,1553766306,"201051344000955","174011545737251",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,1248215.1,1248215.1,21589,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553766357,328117.00
03/28/2019 05:45,2,0.000,ALERT,211.70,298.47,60.033,1553766306,"201051344000648","174011545737251",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,1239393.9,1239393.9,45048,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553766359,328118.00
03/28/2019 05:45,2,0.000,ALERT,211.93,299.07,59.996,1553766306,"201051344000645","174011545737251",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,1244080.2,1244080.2,45011,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553766361,328119.00
03/28/2019 05:45,2,0.000,ALERT,211.48,299.67,59.964,1553766306,"201051344000569","174011545737251",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,1260062.3,1260062.3,13229,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553766363,328120.00
03/28/2019 05:45,2,0.000,ALERT,211.70,298.47,60.033,1553766306,"179051228000119","174011545737251",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,47368.9,47368.9,13311,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553766365,328121.00
03/28/2019 06:00,2,0.000,ALERT,211.03,298.47,60.022,1553767205,"201051344000579","174011545737251",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,1259817.5,1259817.5,13682,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767208,328122.00
03/28/2019 06:00,2,0.000,ALERT,209.67,294.86,60.012,1553767205,"201051344001025","174011545737251",0.00,3.70,0,294.26,299.67,0.0,0.0,0.000,1242281.2,1242281.2,21604,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767209,328123.00
03/28/2019 06:00,2,0.000,ALERT,210.12,295.76,60.012,1553767205,"201051344001093","174011545737251",0.00,5.00,0,294.26,298.77,0.0,0.0,0.000,1226401.1,1226401.1,21629,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767211,328124.00
03/28/2019 06:00,2,0.000,ALERT,211.25,298.77,60.012,1553767205,"201051344000458","174011545737251",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,1243175.1,1243175.1,13423,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767213,328125.00
03/28/2019 06:00,2,0.000,ALERT,210.12,296.36,60.017,1553767205,"201051344000890","174011545737251",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,1240923.5,1240923.5,21552,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767215,328126.00
03/28/2019 06:00,2,0.000,ALERT,211.70,298.77,60.017,1553767205,"201051344000988","174011545737251",0.00,4.50,0,293.96,300.57,0.0,0.0,0.000,962249.3,962249.3,13778,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767217,328127.00
03/28/2019 06:00,2,0.000,ALERT,211.48,298.47,60.012,1553767205,"201051344000582","174011545737251",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,1220283.0,1220283.0,21526,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767219,328128.00
03/28/2019 06:00,2,0.000,ALERT,211.70,299.67,60.012,1553767205,"201051344000868","174011545737251",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,1228245.6,1228245.6,45475,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767220,328129.00
03/28/2019 06:00,2,0.000,ALERT,212.38,299.37,60.054,1553767205,"201051344000576","174011545737251",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,1246448.5,1246448.5,17509,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553767222,328130.00
03/28/2019 06:00,2,0.000,ALERT,211.93,299.07,60.017,1553767205,"201051344001158","174011545737251",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,1223493.2,1223493.2,13733,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767224,328131.00
03/28/2019 06:00,2,0.000,ALERT,211.25,297.26,60.006,1553767205,"201051344000917","174011545737251",0.00,5.50,0,293.36,298.47,0.0,0.0,0.000,1238335.8,1238335.8,21400,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553767226,328132.00
03/28/2019 06:00,2,0.000,ALERT,211.48,297.26,60.059,1553767205,"201051344000417","174011545737251",0.00,4.00,0,293.96,298.47,0.0,0.0,0.000,997141.2,997141.2,21628,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767228,328133.00
03/28/2019 06:00,2,0.000,ALERT,211.25,297.57,60.017,1553767205,"201051344000685","174011545737251",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,1242836.2,1242836.2,21610,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553767229,328134.00
03/28/2019 06:00,2,0.000,ALERT,211.03,296.36,60.006,1553767205,"201051344000651","174011545737251",0.00,3.30,0,293.96,298.47,0.0,0.0,0.000,1235476.2,1235476.2,21590,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767231,328135.00
03/28/2019 06:00,2,0.000,ALERT,211.48,299.37,60.017,1553767205,"201051344000594","174011545737251",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,1249185.9,1249185.9,45420,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767233,328136.00
03/28/2019 06:00,2,0.000,ALERT,211.93,299.07,60.033,1553767205,"201051344000469","174011545737251",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,1227781.2,1227781.2,13714,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767235,328137.00
03/28/2019 06:00,2,0.000,ALERT,211.25,297.87,60.012,1553767205,"201051344000585","174011545737251",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,1248412.8,1248412.8,21643,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767237,328138.00
03/28/2019 06:00,2,0.000,ALERT,212.16,298.77,60.006,1553767205,"201051344000853","174011545737251",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,1251142.4,1251142.4,13309,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767239,328139.00
03/28/2019 06:00,2,0.000,ALERT,211.03,297.26,60.049,1553767205,"201051344001145","174011545737251",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,1251172.3,1251172.3,21560,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767241,328140.00
03/28/2019 06:00,2,0.000,ALERT,211.03,297.57,60.001,1553767205,"201051344000438","174011545737251",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,1243799.1,1243799.1,21597,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767242,328141.00
03/28/2019 06:00,2,0.000,ALERT,210.57,297.57,60.049,1553767205,"201051344001135","174011545737251",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,1230821.6,1230821.6,21550,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767244,328142.00
03/28/2019 06:00,2,0.000,ALERT,211.48,299.07,60.001,1553767205,"201051344000983","174011545737251",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,1249339.6,1249339.6,13317,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767246,328143.00
03/28/2019 06:00,2,0.000,ALERT,211.03,296.96,59.996,1553767205,"201051344001203","174011545737251",0.00,4.00,0,294.56,300.57,0.0,0.0,0.000,1238510.3,1238510.3,21602,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767248,328144.00
03/28/2019 06:00,2,0.000,ALERT,210.80,297.87,60.006,1553767205,"201051344001230","174011545737251",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,1235580.1,1235580.1,21416,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767250,328145.00
03/28/2019 06:00,2,0.000,ALERT,210.57,297.57,59.996,1553767205,"201051344000646","174011545737251",0.00,4.00,0,293.96,298.77,0.0,0.0,0.000,1228581.3,1228581.3,21570,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553767252,328146.00
03/28/2019 06:00,2,0.000,ALERT,211.70,298.17,60.001,1553767205,"201051344000867","174011545737251",0.00,5.00,0,295.46,300.87,0.0,0.0,0.000,1226751.8,1226751.8,45495,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767253,328147.00
03/28/2019 06:00,2,0.000,ALERT,212.16,298.17,59.964,1553767205,"201051344000633","174011545737251",0.00,4.00,0,294.56,299.97,0.0,0.0,0.000,1225517.7,1225517.7,45547,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553767255,328148.00
03/28/2019 06:00,2,0.000,ALERT,210.57,297.57,60.033,1553767205,"201051344000955","174011545737251",0.00,4.50,0,294.56,299.07,0.0,0.0,0.000,1248215.1,1248215.1,21591,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767257,328149.00
03/28/2019 06:00,2,0.000,ALERT,211.70,298.17,60.001,1553767205,"201051344000648","174011545737251",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,1239393.9,1239393.9,45050,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767259,328150.00
03/28/2019 06:00,2,0.000,ALERT,212.16,299.07,59.996,1553767205,"201051344000645","174011545737251",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,1244080.2,1244080.2,45013,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553767261,328151.00
03/28/2019 06:00,2,0.000,ALERT,211.70,299.37,60.017,1553767205,"201051344000569","174011545737251",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,1260062.3,1260062.3,13231,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553767263,328152.00
03/28/2019 06:00,2,0.000,ALERT,211.93,298.47,59.990,1553767205,"179051228000119","174011545737251",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,47368.9,47368.9,13313,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553767265,328153.00
03/28/2019 06:15,2,0.000,ALERT,211.25,299.07,59.996,1553768106,"201051344000579","174011545737251",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,1259817.5,1259817.5,13684,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553768108,328154.00
03/28/2019 06:15,2,0.000,ALERT,210.80,296.36,59.959,1553768106,"201051344001025","174011545737251",0.00,3.30,0,293.36,299.97,0.0,0.0,0.000,1242281.2,1242281.2,21606,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553768110,328155.00
03/28/2019 06:15,2,0.000,ALERT,211.03,296.66,60.028,1553768106,"201051344001093","174011545737251",0.00,5.00,0,293.66,299.07,0.0,0.0,0.000,1226401.1,1226401.1,21631,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553768112,328156.00
03/28/2019 06:15,2,0.000,ALERT,211.03,298.47,60.028,1553768106,"201051344000458","174011545737251",0.00,5.50,0,296.06,301.47,0.0,0.0,0.000,1243175.1,1243175.1,13425,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553768114,328157.00
03/28/2019 06:15,2,0.000,ALERT,210.80,297.26,59.990,1553768106,"201051344000890","174011545737251",0.00,4.50,0,294.56,300.27,0.0,0.0,0.000,1240923.5,1240923.5,21554,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553768116,328158.00
03/28/2019 06:15,2,0.000,ALERT,211.25,298.47,59.985,1553768106,"201051344000988","174011545737251",0.00,4.50,0,294.26,300.57,0.0,0.0,0.000,962249.3,962249.3,13780,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553768118,328159.00
03/28/2019 06:15,2,0.000,ALERT,211.48,297.87,60.028,1553768106,"201051344000582","174011545737251",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,1220283.0,1220283.0,21528,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553768119,328160.00
03/28/2019 06:15,2,0.000,ALERT,211.25,299.07,59.996,1553768106,"201051344000868","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1228245.6,1228245.6,45477,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553768121,328161.00
03/28/2019 06:15,2,0.000,ALERT,211.93,299.07,60.017,1553768106,"201051344000576","174011545737251",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,1246448.5,1246448.5,17511,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553768123,328162.00
03/28/2019 06:15,2,0.000,ALERT,211.48,298.47,59.985,1553768106,"201051344001158","174011545737251",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,1223493.2,1223493.2,13735,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553768125,328163.00
03/28/2019 06:15,2,0.000,ALERT,211.03,296.36,59.985,1553768106,"201051344000917","174011545737251",0.00,5.50,0,294.56,298.77,0.0,0.0,0.000,1238335.8,1238335.8,21402,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553768127,328164.00
03/28/2019 06:15,2,0.000,ALERT,211.03,296.06,59.990,1553768106,"201051344000417","174011545737251",0.00,4.00,0,295.16,298.77,0.0,0.0,0.000,997141.2,997141.2,21630,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553768129,328165.00
03/28/2019 06:15,2,0.000,ALERT,211.25,296.66,59.985,1553768106,"201051344000685","174011545737251",0.00,4.00,0,295.46,299.07,0.0,0.0,0.000,1242836.2,1242836.2,21612,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553768130,328166.00
03/28/2019 06:15,2,0.000,ALERT,211.03,296.06,59.990,1553768106,"201051344000651","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1235476.2,1235476.2,21592,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553768132,328167.00
03/28/2019 06:15,2,0.000,ALERT,211.03,299.07,59.943,1553768106,"201051344000594","174011545737251",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,1249185.9,1249185.9,45422,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553768134,328168.00
03/28/2019 06:15,2,0.000,ALERT,211.48,298.47,59.985,1553768106,"201051344000469","174011545737251",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,1227781.2,1227781.2,13716,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553768136,328169.00
03/28/2019 06:15,2,0.000,ALERT,211.25,296.96,60.017,1553768106,"201051344000585","174011545737251",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,1248412.8,1248412.8,21645,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553768138,328170.00
03/28/2019 06:15,2,0.000,ALERT,211.93,298.17,59.985,1553768106,"201051344000853","174011545737251",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,1251142.4,1251142.4,13311,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553768140,328171.00
03/28/2019 06:15,2,0.000,ALERT,211.25,296.96,59.996,1553768106,"201051344001145","174011545737251",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,1251172.3,1251172.3,21562,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553768141,328172.00
03/28/2019 06:15,2,0.000,ALERT,211.25,296.96,60.022,1553768106,"201051344000438","174011545737251",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,1243799.1,1243799.1,21599,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553768143,328173.00
03/28/2019 06:15,2,0.000,ALERT,210.57,296.66,60.017,1553768106,"201051344001135","174011545737251",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,1230821.6,1230821.6,21552,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553768145,328174.00
03/28/2019 06:15,2,0.000,ALERT,211.25,298.47,59.990,1553768106,"201051344000983","174011545737251",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,1249339.6,1249339.6,13319,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553768147,328175.00
03/28/2019 06:15,2,0.000,ALERT,211.03,296.36,59.985,1553768106,"201051344001203","174011545737251",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,1238510.3,1238510.3,21604,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553768149,328176.00
03/28/2019 06:15,2,0.000,ALERT,211.03,296.96,59.959,1553768106,"201051344001230","174011545737251",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,1235580.1,1235580.1,21418,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553768151,328177.00
03/28/2019 06:15,2,0.000,ALERT,210.80,296.36,59.990,1553768106,"201051344000646","174011545737251",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,1228581.3,1228581.3,21572,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553768152,328178.00
03/28/2019 06:15,2,0.000,ALERT,211.48,298.17,59.980,1553768106,"201051344000867","174011545737251",0.00,5.00,0,295.46,300.87,0.0,0.0,0.000,1226751.8,1226751.8,45497,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553768154,328179.00
03/28/2019 06:15,2,0.000,ALERT,211.93,297.87,59.985,1553768106,"201051344000633","174011545737251",0.00,3.70,0,294.26,300.27,0.0,0.0,0.000,1225517.7,1225517.7,45549,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553768156,328180.00
03/28/2019 06:15,2,0.000,ALERT,210.57,296.66,59.996,1553768106,"201051344000955","174011545737251",0.00,4.00,0,295.76,299.07,0.0,0.0,0.000,1248215.1,1248215.1,21593,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553768158,328181.00
03/28/2019 06:15,2,0.000,ALERT,211.25,297.87,60.001,1553768106,"201051344000648","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1239393.9,1239393.9,45052,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553768160,328182.00
03/28/2019 06:15,2,0.000,ALERT,211.48,298.47,60.001,1553768106,"201051344000645","174011545737251",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,1244080.2,1244080.2,45015,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553768162,328183.00
03/28/2019 06:15,2,0.000,ALERT,211.25,299.07,60.001,1553768106,"201051344000569","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1260062.3,1260062.3,13233,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553768164,328184.00
03/28/2019 06:15,2,0.000,ALERT,211.70,298.17,60.012,1553768106,"179051228000119","174011545737251",0.00,6.00,0,294.56,300.27,0.0,0.0,0.000,47368.9,47368.9,13315,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553768165,328185.00
03/28/2019 06:30,2,0.000,ALERT,211.03,299.07,59.985,1553769006,"201051344000579","174011545737251",0.00,4.00,0,297.26,322.21,0.0,0.0,0.000,1259817.5,1259817.5,13686,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769009,328186.00
03/28/2019 06:30,2,0.000,ALERT,210.57,295.76,59.996,1553769006,"201051344001025","174011545737251",0.00,3.30,0,294.56,339.95,0.0,0.0,0.000,1242281.2,1242281.2,21608,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769011,328187.00
03/28/2019 06:30,2,0.000,ALERT,210.80,296.66,59.953,1553769006,"201051344001093","174011545737251",0.00,5.00,0,294.86,339.95,0.0,0.0,0.000,1226401.1,1226401.1,21633,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553769013,328188.00
03/28/2019 06:30,2,0.000,ALERT,210.80,298.17,60.017,1553769006,"201051344000458","174011545737251",0.00,5.50,0,296.66,322.21,0.0,0.0,0.000,1243175.1,1243175.1,13427,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769015,328189.00
03/28/2019 06:30,2,0.000,ALERT,210.57,296.96,59.996,1553769006,"201051344000890","174011545737251",0.00,4.00,0,295.46,339.65,0.0,0.0,0.000,1240923.5,1240923.5,21556,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769016,328190.00
03/28/2019 06:30,2,0.000,ALERT,211.03,298.17,59.985,1553769006,"201051344000988","174011545737251",0.00,4.00,0,294.26,321.31,0.0,0.0,0.000,962249.3,962249.3,13782,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769018,328191.00
03/28/2019 06:30,2,0.000,ALERT,211.03,297.57,59.964,1553769006,"201051344000582","174011545737251",0.00,3.30,0,295.76,340.85,0.0,0.0,0.000,1220283.0,1220283.0,21530,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769020,328192.00
03/28/2019 06:30,2,0.000,ALERT,211.03,298.77,59.980,1553769006,"201051344000868","174011545737251",0.00,4.00,0,297.26,323.41,0.0,0.0,0.000,1228245.6,1228245.6,45479,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769022,328193.00
03/28/2019 06:30,2,0.000,ALERT,211.48,298.77,59.996,1553769006,"201051344000576","174011545737251",0.00,4.00,0,296.96,322.21,0.0,0.0,0.000,1246448.5,1246448.5,17513,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769024,328194.00
03/28/2019 06:30,2,0.000,ALERT,211.25,297.87,59.969,1553769006,"201051344001158","174011545737251",0.00,3.30,0,296.06,321.01,0.0,0.0,0.000,1223493.2,1223493.2,13737,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769025,328195.00
03/28/2019 06:30,2,0.000,ALERT,210.80,296.36,59.996,1553769006,"201051344000917","174011545737251",0.00,5.00,0,293.66,339.34,0.0,0.0,0.000,1238335.8,1238335.8,21404,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769027,328196.00
03/28/2019 06:30,2,0.000,ALERT,210.80,296.06,59.996,1553769006,"201051344000417","174011545737251",0.00,4.00,0,294.26,338.44,0.0,0.0,0.000,997141.2,997141.2,21632,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769029,328197.00
03/28/2019 06:30,2,0.000,ALERT,211.03,296.66,59.985,1553769006,"201051344000685","174011545737251",0.00,4.00,0,294.86,338.44,0.0,0.0,0.000,1242836.2,1242836.2,21614,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769031,328198.00
03/28/2019 06:30,2,0.000,ALERT,210.80,295.76,59.948,1553769006,"201051344000651","174011545737251",0.00,3.00,0,294.26,339.34,0.0,0.0,0.000,1235476.2,1235476.2,21594,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769033,328199.00
03/28/2019 06:30,2,0.000,ALERT,210.80,298.77,60.028,1553769006,"201051344000594","174011545737251",0.00,3.70,0,296.36,323.41,0.0,0.0,0.000,1249185.9,1249185.9,45424,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769035,328200.00
03/28/2019 06:30,2,0.000,ALERT,211.03,297.87,60.017,1553769006,"201051344000469","174011545737251",0.00,3.30,0,295.46,321.01,0.0,0.0,0.000,1227781.2,1227781.2,13718,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769037,328201.00
03/28/2019 06:30,2,0.000,ALERT,210.80,296.96,60.028,1553769006,"201051344000585","174011545737251",0.00,4.00,0,294.56,340.55,0.0,0.0,0.000,1248412.8,1248412.8,21647,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769038,328202.00
03/28/2019 06:30,2,0.000,ALERT,211.48,297.87,60.017,1553769006,"201051344000853","174011545737251",0.00,4.00,0,296.06,321.61,0.0,0.0,0.000,1251142.4,1251142.4,13313,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769040,328203.00
03/28/2019 06:30,2,0.000,ALERT,211.03,296.66,60.001,1553769006,"201051344001145","174011545737251",0.00,4.00,0,295.46,339.04,0.0,0.0,0.000,1251172.3,1251172.3,21564,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769042,328204.00
03/28/2019 06:30,2,0.000,ALERT,210.80,296.66,60.006,1553769006,"201051344000438","174011545737251",0.00,3.30,0,295.16,339.65,0.0,0.0,0.000,1243799.1,1243799.1,21601,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553769044,328205.00
03/28/2019 06:30,2,0.000,ALERT,210.35,296.66,60.001,1553769006,"201051344001135","174011545737251",0.00,3.70,0,294.86,340.25,0.0,0.0,0.000,1230821.6,1230821.6,21554,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769046,328206.00
03/28/2019 06:30,2,0.000,ALERT,211.03,298.17,59.996,1553769006,"201051344000983","174011545737251",0.00,4.50,0,296.66,321.91,0.0,0.0,0.000,1249339.6,1249339.6,13321,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769047,328207.00
03/28/2019 06:30,2,0.000,ALERT,210.80,296.36,59.996,1553769006,"201051344001203","174011545737251",0.00,3.70,0,294.26,340.85,0.0,0.0,0.000,1238510.3,1238510.3,21606,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769049,328208.00
03/28/2019 06:30,2,0.000,ALERT,210.57,296.66,60.001,1553769006,"201051344001230","174011545737251",0.00,4.00,0,294.86,339.34,0.0,0.0,0.000,1235580.1,1235580.1,21420,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553769051,328209.00
03/28/2019 06:30,2,0.000,ALERT,210.12,296.06,59.959,1553769006,"201051344000646","174011545737251",0.00,3.70,0,293.96,339.04,0.0,0.0,0.000,1228581.3,1228581.3,21574,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769053,328210.00
03/28/2019 06:30,2,0.000,ALERT,211.25,297.57,60.001,1553769006,"201051344000867","174011545737251",0.00,4.50,0,295.76,323.11,0.0,0.0,0.000,1226751.8,1226751.8,45499,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769055,328211.00
03/28/2019 06:30,2,0.000,ALERT,211.70,297.57,59.996,1553769006,"201051344000633","174011545737251",0.00,3.70,0,294.56,322.51,0.0,0.0,0.000,1225517.7,1225517.7,45551,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553769057,328212.00
03/28/2019 06:30,2,0.000,ALERT,210.35,296.66,60.028,1553769006,"201051344000955","174011545737251",0.00,4.00,0,294.26,339.65,0.0,0.0,0.000,1248215.1,1248215.1,21595,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769058,328213.00
03/28/2019 06:30,2,0.000,ALERT,211.03,297.57,59.990,1553769006,"201051344000648","174011545737251",0.00,3.30,0,296.06,321.91,0.0,0.0,0.000,1239393.9,1239393.9,45054,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769060,328214.00
03/28/2019 06:30,2,0.000,ALERT,211.25,297.57,60.001,1553769006,"201051344000645","174011545737251",0.00,4.50,0,296.66,321.91,0.0,0.0,0.000,1244080.2,1244080.2,45017,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769062,328215.00
03/28/2019 06:30,2,0.000,ALERT,211.03,298.77,60.028,1553769006,"201051344000569","174011545737251",0.00,4.00,0,296.96,322.51,0.0,0.0,0.000,1260062.3,1260062.3,13235,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769064,328216.00
03/28/2019 06:30,2,0.000,ALERT,211.25,297.87,60.049,1553769006,"179051228000119","174011545737251",0.00,6.00,0,294.86,321.31,0.0,0.0,0.000,47368.9,47368.9,13317,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553769066,328217.00
03/28/2019 06:45,2,0.000,ALERT,211.48,299.37,60.070,1553769906,"201051344000579","174011545737251",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,1259817.5,1259817.5,13688,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769908,328218.00
03/28/2019 06:45,2,0.000,ALERT,210.57,295.76,60.059,1553769906,"201051344001025","174011545737251",0.00,3.30,0,294.26,302.37,0.0,0.0,0.000,1242281.2,1242281.2,21610,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769910,328219.00
03/28/2019 06:45,2,0.000,ALERT,210.57,296.36,60.070,1553769906,"201051344001093","174011545737251",0.00,5.00,0,294.56,302.68,0.0,0.0,0.000,1226401.1,1226401.1,21635,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769912,328220.00
03/28/2019 06:45,2,0.000,ALERT,211.48,299.07,60.054,1553769906,"201051344000458","174011545737251",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,1243175.1,1243175.1,13429,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769914,328221.00
03/28/2019 06:45,2,0.000,ALERT,210.57,296.96,60.033,1553769906,"201051344000890","174011545737251",0.00,4.50,0,294.86,303.28,0.0,0.0,0.000,1240923.5,1240923.5,21558,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769915,328222.00
