ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/28/2019 06:45,2,0.000,ALERT,211.48,299.07,60.022,1553769906,"201051344000988","174011545737251",0.00,4.50,0,293.96,300.87,0.0,0.0,0.000,962249.3,962249.3,13784,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769917,328223.00
03/28/2019 06:45,2,0.000,ALERT,210.57,296.96,60.043,1553769906,"201051344000582","174011545737251",0.00,3.30,0,295.46,303.58,0.0,0.0,0.000,1220283.0,1220283.0,21532,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553769919,328224.00
03/28/2019 06:45,2,0.000,ALERT,211.48,299.37,60.043,1553769906,"201051344000868","174011545737251",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,1228245.6,1228245.6,45481,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769921,328225.00
03/28/2019 06:45,2,0.000,ALERT,212.16,299.37,60.049,1553769906,"201051344000576","174011545737251",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,1246448.5,1246448.5,17515,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769923,328226.00
03/28/2019 06:45,2,0.000,ALERT,211.48,298.77,60.038,1553769906,"201051344001158","174011545737251",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,1223493.2,1223493.2,13739,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769924,328227.00
03/28/2019 06:45,2,0.000,ALERT,210.80,295.46,60.038,1553769906,"201051344000917","174011545737251",0.00,5.50,0,293.06,302.07,0.0,0.0,0.000,1238335.8,1238335.8,21406,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769926,328228.00
03/28/2019 06:45,2,0.000,ALERT,210.80,295.76,60.038,1553769906,"201051344000417","174011545737251",0.00,4.00,0,293.66,302.37,0.0,0.0,0.000,997141.2,997141.2,21634,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553769928,328229.00
03/28/2019 06:45,2,0.000,ALERT,210.80,296.06,60.033,1553769906,"201051344000685","174011545737251",0.00,4.00,0,294.56,303.28,0.0,0.0,0.000,1242836.2,1242836.2,21616,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769930,328230.00
03/28/2019 06:45,2,0.000,ALERT,210.80,295.46,60.033,1553769906,"201051344000651","174011545737251",0.00,3.00,0,293.96,301.77,0.0,0.0,0.000,1235476.2,1235476.2,21596,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553769932,328231.00
03/28/2019 06:45,2,0.000,ALERT,211.03,299.37,59.996,1553769906,"201051344000594","174011545737251",0.00,3.70,0,296.06,301.77,0.0,0.0,0.000,1249185.9,1249185.9,45426,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553769935,328232.00
03/28/2019 06:45,2,0.000,ALERT,211.70,298.77,60.028,1553769906,"201051344000469","174011545737251",0.00,3.70,0,295.16,301.17,0.0,0.0,0.000,1227781.2,1227781.2,13720,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553769936,328233.00
03/28/2019 06:45,2,0.000,ALERT,210.80,296.36,60.043,1553769906,"201051344000585","174011545737251",0.00,4.50,0,294.26,302.68,0.0,0.0,0.000,1248412.8,1248412.8,21649,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769938,328234.00
03/28/2019 06:45,2,0.000,ALERT,211.93,298.47,60.022,1553769906,"201051344000853","174011545737251",0.00,4.00,0,296.06,301.47,0.0,0.0,0.000,1251142.4,1251142.4,13315,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769940,328235.00
03/28/2019 06:45,2,0.000,ALERT,210.57,296.06,60.033,1553769906,"201051344001145","174011545737251",0.00,4.00,0,295.16,303.28,0.0,0.0,0.000,1251172.3,1251172.3,21566,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769942,328236.00
03/28/2019 06:45,2,0.000,ALERT,210.57,296.06,60.022,1553769906,"201051344000438","174011545737251",0.00,3.70,0,294.86,302.68,0.0,0.0,0.000,1243799.1,1243799.1,21603,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769944,328237.00
03/28/2019 06:45,2,0.000,ALERT,210.12,295.76,60.022,1553769906,"201051344001135","174011545737251",0.00,4.00,0,294.86,302.37,0.0,0.0,0.000,1230821.6,1230821.6,21556,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769946,328238.00
03/28/2019 06:45,2,0.000,ALERT,211.25,298.77,60.006,1553769906,"201051344000983","174011545737251",0.00,4.50,0,296.36,301.77,0.0,0.0,0.000,1249339.6,1249339.6,13323,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769947,328239.00
03/28/2019 06:45,2,0.000,ALERT,210.35,295.46,60.022,1553769906,"201051344001203","174011545737251",0.00,3.70,0,294.56,303.58,0.0,0.0,0.000,1238510.3,1238510.3,21608,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769949,328240.00
03/28/2019 06:45,2,0.000,ALERT,210.57,296.36,60.017,1553769906,"201051344001230","174011545737251",0.00,3.70,0,294.86,303.28,0.0,0.0,0.000,1235580.1,1235580.1,21422,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769951,328241.00
03/28/2019 06:45,2,0.000,ALERT,210.35,296.06,60.012,1553769906,"201051344000646","174011545737251",0.00,3.70,0,293.66,302.68,0.0,0.0,0.000,1228581.3,1228581.3,21576,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769953,328242.00
03/28/2019 06:45,2,0.000,ALERT,211.70,298.17,60.017,1553769906,"201051344000867","174011545737251",0.00,5.00,0,295.46,301.77,0.0,0.0,0.000,1226751.8,1226751.8,45501,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553769955,328243.00
03/28/2019 06:45,2,0.000,ALERT,211.93,298.17,60.012,1553769906,"201051344000633","174011545737251",0.00,3.70,0,293.96,300.87,0.0,0.0,0.000,1225517.7,1225517.7,45553,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553769956,328244.00
03/28/2019 06:45,2,0.000,ALERT,210.35,296.36,60.054,1553769906,"201051344000955","174011545737251",0.00,4.00,0,294.56,302.68,0.0,0.0,0.000,1248215.1,1248215.1,21597,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553769958,328245.00
03/28/2019 06:45,2,0.000,ALERT,211.48,297.87,60.017,1553769906,"201051344000648","174011545737251",0.00,3.30,0,295.46,301.17,0.0,0.0,0.000,1239393.9,1239393.9,45056,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553769960,328246.00
03/28/2019 06:45,2,0.000,ALERT,211.93,298.47,60.006,1553769906,"201051344000645","174011545737251",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,1244080.2,1244080.2,45019,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553769962,328247.00
03/28/2019 06:45,2,0.000,ALERT,211.48,299.37,60.006,1553769906,"201051344000569","174011545737251",0.00,4.50,0,296.66,302.37,0.0,0.0,0.000,1260062.3,1260062.3,13237,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553769964,328248.00
03/28/2019 06:45,2,0.000,ALERT,211.93,298.47,60.043,1553769906,"179051228000119","174011545737251",0.00,6.00,0,294.56,300.87,0.0,0.0,0.000,47368.9,47368.9,13319,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553769966,328249.00
03/28/2019 07:00,2,0.000,ALERT,210.35,296.96,60.006,1553770806,"201051344000579","174011545737251",0.00,4.00,0,284.64,301.77,0.0,0.0,0.000,1259817.5,1259817.5,13690,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553770808,328250.00
03/28/2019 07:00,2,0.000,ALERT,209.90,294.56,60.022,1553770806,"201051344001025","174011545737251",0.00,3.30,0,283.44,299.67,0.0,0.0,0.000,1242281.2,1242281.2,21612,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553770810,328251.00
03/28/2019 07:00,2,0.000,ALERT,209.67,294.86,59.985,1553770806,"201051344001093","174011545737251",0.00,5.00,0,283.44,298.77,0.0,0.0,0.000,1226401.1,1226401.1,21637,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553770812,328252.00
03/28/2019 07:00,2,0.000,ALERT,209.67,295.16,60.001,1553770806,"201051344000458","174011545737251",0.00,5.50,0,283.74,301.77,0.0,0.0,0.000,1243175.1,1243175.1,13431,0,0,0,L,1122011218,1,119.52,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553770814,328253.00
03/28/2019 07:00,2,0.000,ALERT,209.22,294.86,60.001,1553770806,"201051344000890","174011545737251",0.00,4.50,0,284.04,299.97,0.0,0.0,0.000,1240923.5,1240923.5,21560,0,0,0,L,1122011218,1,120.20,119.30,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553770815,328254.00
03/28/2019 07:00,2,0.000,ALERT,209.44,294.86,59.996,1553770806,"201051344000988","174011545737251",0.00,4.50,0,281.94,300.27,0.0,0.0,0.000,962249.3,962249.3,13786,0,0,0,L,1122011218,1,119.07,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553770817,328255.00
03/28/2019 07:00,2,0.000,ALERT,209.90,295.16,59.985,1553770806,"201051344000582","174011545737251",0.00,3.70,0,284.34,299.67,0.0,0.0,0.000,1220283.0,1220283.0,21534,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553770819,328256.00
03/28/2019 07:00,2,0.000,ALERT,209.44,295.46,59.975,1553770806,"201051344000868","174011545737251",0.00,4.00,0,284.64,301.77,0.0,0.0,0.000,1228245.6,1228245.6,45483,0,0,0,L,1122011218,1,119.07,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553770821,328257.00
03/28/2019 07:00,2,0.000,ALERT,210.12,295.46,59.996,1553770806,"201051344000576","174011545737251",0.00,4.00,0,284.34,300.87,0.0,0.0,0.000,1246448.5,1246448.5,17517,0,0,0,L,1122011218,1,119.52,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553770823,328258.00
03/28/2019 07:00,2,0.000,ALERT,209.44,294.56,59.990,1553770806,"201051344001158","174011545737251",0.00,3.30,0,283.44,300.27,0.0,0.0,0.000,1223493.2,1223493.2,13741,0,0,0,L,1122011218,1,119.07,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553770825,328259.00
03/28/2019 07:00,2,0.000,ALERT,209.44,293.66,60.033,1553770806,"201051344000917","174011545737251",0.00,5.50,0,282.24,298.17,0.0,0.0,0.000,1238335.8,1238335.8,21408,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553770827,328260.00
03/28/2019 07:00,2,0.000,ALERT,209.67,293.96,59.927,1553770806,"201051344000417","174011545737251",0.00,4.00,0,282.84,298.47,0.0,0.0,0.000,997141.2,997141.2,21636,0,0,0,L,1122011218,1,119.97,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553770828,328261.00
03/28/2019 07:00,2,0.000,ALERT,209.90,294.56,59.980,1553770806,"201051344000685","174011545737251",0.00,4.00,0,283.44,298.77,0.0,0.0,0.000,1242836.2,1242836.2,21618,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553770830,328262.00
03/28/2019 07:00,2,0.000,ALERT,209.67,293.66,60.001,1553770806,"201051344000651","174011545737251",0.00,3.30,0,282.84,298.47,0.0,0.0,0.000,1235476.2,1235476.2,21598,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553770832,328263.00
03/28/2019 07:00,2,0.000,ALERT,209.22,295.16,59.980,1553770806,"201051344000594","174011545737251",0.00,3.70,0,283.74,300.87,0.0,0.0,0.000,1249185.9,1249185.9,45428,0,0,0,L,1122011218,1,119.30,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553770834,328264.00
03/28/2019 07:00,2,0.000,ALERT,209.67,294.86,59.985,1553770806,"201051344000469","174011545737251",0.00,3.70,0,283.14,300.27,0.0,0.0,0.000,1227781.2,1227781.2,13722,0,0,0,L,1122011218,1,119.07,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553770836,328265.00
03/28/2019 07:00,2,0.000,ALERT,209.67,294.86,59.964,1553770806,"201051344000585","174011545737251",0.00,4.50,0,283.14,299.07,0.0,0.0,0.000,1248412.8,1248412.8,21651,0,0,0,L,1122011218,1,119.75,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553770838,328266.00
03/28/2019 07:00,2,0.000,ALERT,210.12,294.86,59.964,1553770806,"201051344000853","174011545737251",0.00,4.00,0,283.74,300.87,0.0,0.0,0.000,1251142.4,1251142.4,13317,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553770840,328267.00
03/28/2019 07:00,2,0.000,ALERT,209.90,294.86,59.969,1553770806,"201051344001145","174011545737251",0.00,4.00,0,284.04,299.67,0.0,0.0,0.000,1251172.3,1251172.3,21568,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553770841,328268.00
03/28/2019 07:00,2,0.000,ALERT,209.67,294.56,60.022,1553770806,"201051344000438","174011545737251",0.00,3.70,0,283.74,299.37,0.0,0.0,0.000,1243799.1,1243799.1,21605,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553770843,328269.00
03/28/2019 07:00,2,0.000,ALERT,209.22,294.86,59.969,1553770806,"201051344001135","174011545737251",0.00,4.00,0,283.74,299.67,0.0,0.0,0.000,1230821.6,1230821.6,21558,0,0,0,L,1122011218,1,119.97,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553770845,328270.00
03/28/2019 07:00,2,0.000,ALERT,210.35,296.06,59.964,1553770806,"201051344000983","174011545737251",0.00,4.50,0,284.04,301.47,0.0,0.0,0.000,1249339.6,1249339.6,13325,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553770847,328271.00
03/28/2019 07:00,2,0.000,ALERT,209.90,294.86,59.948,1553770806,"201051344001203","174011545737251",0.00,3.70,0,283.74,300.57,0.0,0.0,0.000,1238510.3,1238510.3,21610,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553770849,328272.00
03/28/2019 07:00,2,0.000,ALERT,209.90,295.46,59.969,1553770806,"201051344001230","174011545737251",0.00,4.00,0,283.74,299.07,0.0,0.0,0.000,1235580.1,1235580.1,21424,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553770851,328273.00
03/28/2019 07:00,2,0.000,ALERT,209.67,295.16,59.985,1553770806,"201051344000646","174011545737251",0.00,3.70,0,282.84,298.47,0.0,0.0,0.000,1228581.3,1228581.3,21578,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553770852,328274.00
03/28/2019 07:00,2,0.000,ALERT,210.80,296.06,59.975,1553770806,"201051344000867","174011545737251",0.00,5.00,0,283.44,301.47,0.0,0.0,0.000,1226751.8,1226751.8,45503,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553770854,328275.00
03/28/2019 07:00,2,0.000,ALERT,211.25,296.06,59.969,1553770806,"201051344000633","174011545737251",0.00,3.70,0,282.54,299.97,0.0,0.0,0.000,1225517.7,1225517.7,45555,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553770856,328276.00
03/28/2019 07:00,2,0.000,ALERT,210.57,297.26,59.975,1553770806,"201051344000955","174011545737251",0.00,4.00,0,283.44,298.77,0.0,0.0,0.000,1248215.1,1248215.1,21599,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553770858,328277.00
03/28/2019 07:00,2,0.000,ALERT,211.70,297.57,59.985,1553770806,"201051344000648","174011545737251",0.00,3.30,0,283.14,300.87,0.0,0.0,0.000,1239393.9,1239393.9,45058,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553770860,328278.00
03/28/2019 07:00,2,0.000,ALERT,212.16,298.17,59.975,1553770806,"201051344000645","174011545737251",0.00,4.50,0,283.74,300.87,0.0,0.0,0.000,1244080.2,1244080.2,45021,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553770862,328279.00
03/28/2019 07:00,2,0.000,ALERT,211.70,299.07,59.980,1553770806,"201051344000569","174011545737251",0.00,4.50,0,284.34,301.77,0.0,0.0,0.000,1260062.3,1260062.3,13239,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553770864,328280.00
03/28/2019 07:00,2,0.000,ALERT,212.16,298.17,59.985,1553770806,"179051228000119","174011545737251",0.00,6.30,0,283.14,299.97,0.0,0.0,0.000,47368.9,47368.9,13321,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553770866,328281.00
03/28/2019 07:15,2,0.000,ALERT,212.16,299.67,60.012,1553771705,"201051344000579","174011545737251",0.00,4.50,0,294.56,309.29,0.0,0.0,0.000,1259817.5,1259817.5,13692,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771708,328282.00
03/28/2019 07:15,2,0.000,ALERT,211.48,298.17,60.017,1553771705,"201051344001025","174011545737251",0.00,3.30,0,292.76,313.20,0.0,0.0,0.000,1242281.2,1242281.2,21614,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771709,328283.00
03/28/2019 07:15,2,0.000,ALERT,211.70,298.47,60.012,1553771705,"201051344001093","174011545737251",0.00,5.00,0,292.76,312.29,0.0,0.0,0.000,1226401.1,1226401.1,21639,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771711,328284.00
03/28/2019 07:15,2,0.000,ALERT,212.16,298.77,60.017,1553771705,"201051344000458","174011545737251",0.00,5.50,0,292.76,308.99,0.0,0.0,0.000,1243175.1,1243175.1,13433,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771713,328285.00
03/28/2019 07:15,2,0.000,ALERT,211.48,298.77,60.012,1553771705,"201051344000890","174011545737251",0.00,4.00,0,292.76,314.40,0.0,0.0,0.000,1240923.5,1240923.5,21562,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771715,328286.00
03/28/2019 07:15,2,0.000,ALERT,212.16,299.07,60.012,1553771705,"201051344000988","174011545737251",0.00,4.50,0,290.35,308.39,0.0,0.0,0.000,962249.3,962249.3,13788,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771717,328287.00
03/28/2019 07:15,2,0.000,ALERT,212.16,299.07,60.012,1553771705,"201051344000582","174011545737251",0.00,3.30,0,293.36,313.80,0.0,0.0,0.000,1220283.0,1220283.0,21536,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771719,328288.00
03/28/2019 07:15,2,0.000,ALERT,212.16,299.67,60.006,1553771705,"201051344000868","174011545737251",0.00,3.70,0,293.36,310.49,0.0,0.0,0.000,1228245.6,1228245.6,45485,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771720,328289.00
03/28/2019 07:15,2,0.000,ALERT,212.61,299.67,60.006,1553771705,"201051344000576","174011545737251",0.00,4.00,0,292.76,309.59,0.0,0.0,0.000,1246448.5,1246448.5,17519,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553771722,328290.00
03/28/2019 07:15,2,0.000,ALERT,212.38,298.77,60.012,1553771705,"201051344001158","174011545737251",0.00,3.30,0,292.16,308.39,0.0,0.0,0.000,1223493.2,1223493.2,13743,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771724,328291.00
03/28/2019 07:15,2,0.000,ALERT,211.93,298.17,60.012,1553771705,"201051344000917","174011545737251",0.00,5.00,0,290.95,311.69,0.0,0.0,0.000,1238335.8,1238335.8,21410,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771726,328292.00
03/28/2019 07:15,2,0.000,ALERT,211.93,297.87,60.017,1553771705,"201051344000417","174011545737251",0.00,4.00,0,291.85,312.59,0.0,0.0,0.000,997141.2,997141.2,21638,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553771728,328293.00
03/28/2019 07:15,2,0.000,ALERT,212.16,298.47,60.006,1553771705,"201051344000685","174011545737251",0.00,4.00,0,292.46,313.50,0.0,0.0,0.000,1242836.2,1242836.2,21620,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771729,328294.00
03/28/2019 07:15,2,0.000,ALERT,211.70,297.57,60.001,1553771705,"201051344000651","174011545737251",0.00,3.00,0,291.85,311.99,0.0,0.0,0.000,1235476.2,1235476.2,21600,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553771731,328295.00
03/28/2019 07:15,2,0.000,ALERT,211.93,299.37,60.006,1553771705,"201051344000594","174011545737251",0.00,3.70,0,292.46,310.79,0.0,0.0,0.000,1249185.9,1249185.9,45430,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771733,328296.00
03/28/2019 07:15,2,0.000,ALERT,212.16,298.77,60.012,1553771705,"201051344000469","174011545737251",0.00,3.30,0,291.85,308.69,0.0,0.0,0.000,1227781.2,1227781.2,13724,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771735,328297.00
03/28/2019 07:15,2,0.000,ALERT,211.93,298.47,59.996,1553771705,"201051344000585","174011545737251",0.00,4.00,0,291.55,312.29,0.0,0.0,0.000,1248412.8,1248412.8,21653,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553771737,328298.00
03/28/2019 07:15,2,0.000,ALERT,212.83,298.77,59.964,1553771705,"201051344000853","174011545737251",0.00,3.70,0,292.46,308.69,0.0,0.0,0.000,1251142.4,1251142.4,13319,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771739,328299.00
03/28/2019 07:15,2,0.000,ALERT,211.93,298.77,60.006,1553771705,"201051344001145","174011545737251",0.00,4.00,0,292.76,314.40,0.0,0.0,0.000,1251172.3,1251172.3,21570,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771741,328300.00
03/28/2019 07:15,2,0.000,ALERT,211.93,298.47,60.006,1553771705,"201051344000438","174011545737251",0.00,3.70,0,293.06,313.50,0.0,0.0,0.000,1243799.1,1243799.1,21607,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771742,328301.00
03/28/2019 07:15,2,0.000,ALERT,211.25,298.17,60.001,1553771705,"201051344001135","174011545737251",0.00,3.70,0,293.06,312.89,0.0,0.0,0.000,1230821.6,1230821.6,21560,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771744,328302.00
03/28/2019 07:15,2,0.000,ALERT,212.16,299.07,60.006,1553771705,"201051344000983","174011545737251",0.00,4.50,0,294.26,308.99,0.0,0.0,0.000,1249339.6,1249339.6,13327,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771746,328303.00
03/28/2019 07:15,2,0.000,ALERT,211.70,297.87,60.012,1553771705,"201051344001203","174011545737251",0.00,3.70,0,293.36,314.10,0.0,0.0,0.000,1238510.3,1238510.3,21612,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771748,328304.00
03/28/2019 07:15,2,0.000,ALERT,211.48,298.47,59.996,1553771705,"201051344001230","174011545737251",0.00,3.70,0,293.36,313.80,0.0,0.0,0.000,1235580.1,1235580.1,21426,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771750,328305.00
03/28/2019 07:15,2,0.000,ALERT,211.25,297.87,60.006,1553771705,"201051344000646","174011545737251",0.00,3.70,0,292.46,312.59,0.0,0.0,0.000,1228581.3,1228581.3,21580,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771751,328306.00
03/28/2019 07:15,2,0.000,ALERT,212.38,298.77,60.001,1553771705,"201051344000867","174011545737251",0.00,5.00,0,293.66,309.59,0.0,0.0,0.000,1226751.8,1226751.8,45505,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771753,328307.00
03/28/2019 07:15,2,0.000,ALERT,212.83,298.47,59.996,1553771705,"201051344000633","174011545737251",0.00,3.70,0,292.16,309.89,0.0,0.0,0.000,1225517.7,1225517.7,45557,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771755,328308.00
03/28/2019 07:15,2,0.000,ALERT,211.25,298.17,60.006,1553771705,"201051344000955","174011545737251",0.00,4.00,0,295.46,312.89,0.0,0.0,0.000,1248215.1,1248215.1,21601,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771757,328309.00
03/28/2019 07:15,2,0.000,ALERT,212.16,298.17,60.006,1553771705,"201051344000648","174011545737251",0.00,3.30,0,295.76,308.69,0.0,0.0,0.000,1239393.9,1239393.9,45060,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771759,328310.00
03/28/2019 07:15,2,0.000,ALERT,212.61,299.07,60.012,1553771705,"201051344000645","174011545737251",0.00,4.50,0,296.06,309.29,0.0,0.0,0.000,1244080.2,1244080.2,45023,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771761,328311.00
03/28/2019 07:15,2,0.000,ALERT,212.16,299.67,60.001,1553771705,"201051344000569","174011545737251",0.00,4.00,0,296.96,309.29,0.0,0.0,0.000,1260062.3,1260062.3,13241,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553771763,328312.00
03/28/2019 07:15,2,0.000,ALERT,212.38,298.47,59.985,1553771705,"179051228000119","174011545737251",0.00,6.00,0,294.86,308.69,0.0,0.0,0.000,47368.9,47368.9,13323,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553771765,328313.00
03/28/2019 07:30,2,0.000,ALERT,212.16,299.97,59.996,1553772606,"201051344000579","174011545737251",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,1259817.5,1259817.5,13694,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553772608,328314.00
03/28/2019 07:30,2,0.000,ALERT,211.48,297.26,59.996,1553772606,"201051344001025","174011545737251",0.00,3.30,0,295.16,300.87,0.0,0.0,0.000,1242281.2,1242281.2,21616,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553772610,328315.00
03/28/2019 07:30,2,0.000,ALERT,211.93,298.17,60.001,1553772606,"201051344001093","174011545737251",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,1226401.1,1226401.1,21641,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553772612,328316.00
03/28/2019 07:30,2,0.000,ALERT,212.16,299.37,60.038,1553772606,"201051344000458","174011545737251",0.00,5.00,0,296.66,302.37,0.0,0.0,0.000,1243175.1,1243175.1,13435,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553772614,328317.00
03/28/2019 07:30,2,0.000,ALERT,211.70,298.47,59.990,1553772606,"201051344000890","174011545737251",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,1240923.5,1240923.5,21564,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553772615,328318.00
03/28/2019 07:30,2,0.000,ALERT,212.16,299.07,60.001,1553772606,"201051344000988","174011545737251",0.00,4.00,0,294.26,301.17,0.0,0.0,0.000,962249.3,962249.3,13790,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553772617,328319.00
03/28/2019 07:30,2,0.000,ALERT,212.38,299.07,59.975,1553772606,"201051344000582","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1220283.0,1220283.0,21538,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553772619,328320.00
03/28/2019 07:30,2,0.000,ALERT,212.38,300.27,60.006,1553772606,"201051344000868","174011545737251",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,1228245.6,1228245.6,45487,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553772621,328321.00
03/28/2019 07:30,2,0.000,ALERT,212.61,300.27,59.996,1553772606,"201051344000576","174011545737251",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,1246448.5,1246448.5,17521,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553772623,328322.00
03/28/2019 07:30,2,0.000,ALERT,212.16,299.37,60.001,1553772606,"201051344001158","174011545737251",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,1223493.2,1223493.2,13745,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553772625,328323.00
03/28/2019 07:30,2,0.000,ALERT,211.93,297.57,59.959,1553772606,"201051344000917","174011545737251",0.00,5.00,0,293.96,299.67,0.0,0.0,0.000,1238335.8,1238335.8,21412,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553772626,328324.00
03/28/2019 07:30,2,0.000,ALERT,211.93,296.96,60.033,1553772606,"201051344000417","174011545737251",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,997141.2,997141.2,21640,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553772628,328325.00
03/28/2019 07:30,2,0.000,ALERT,212.16,297.87,60.001,1553772606,"201051344000685","174011545737251",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,1242836.2,1242836.2,21622,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553772630,328326.00
03/28/2019 07:30,2,0.000,ALERT,211.70,296.96,60.022,1553772606,"201051344000651","174011545737251",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,1235476.2,1235476.2,21602,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553772632,328327.00
03/28/2019 07:30,2,0.000,ALERT,211.93,299.97,59.996,1553772606,"201051344000594","174011545737251",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,1249185.9,1249185.9,45432,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553772634,328328.00
03/28/2019 07:30,2,0.000,ALERT,212.61,299.67,60.001,1553772606,"201051344000469","174011545737251",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,1227781.2,1227781.2,13726,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553772636,328329.00
03/28/2019 07:30,2,0.000,ALERT,211.93,298.17,59.990,1553772606,"201051344000585","174011545737251",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,1248412.8,1248412.8,21655,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553772638,328330.00
03/28/2019 07:30,2,0.000,ALERT,212.83,299.67,60.012,1553772606,"201051344000853","174011545737251",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,1251142.4,1251142.4,13321,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553772639,328331.00
03/28/2019 07:30,2,0.000,ALERT,212.16,298.17,60.012,1553772606,"201051344001145","174011545737251",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,1251172.3,1251172.3,21572,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553772641,328332.00
03/28/2019 07:30,2,0.000,ALERT,211.93,298.17,60.012,1553772606,"201051344000438","174011545737251",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,1243799.1,1243799.1,21609,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553772643,328333.00
03/28/2019 07:30,2,0.000,ALERT,211.48,297.87,60.012,1553772606,"201051344001135","174011545737251",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,1230821.6,1230821.6,21562,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553772645,328334.00
03/28/2019 07:30,2,0.000,ALERT,212.16,299.97,60.012,1553772606,"201051344000983","174011545737251",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,1249339.6,1249339.6,13329,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553772647,328335.00
03/28/2019 07:30,2,0.000,ALERT,211.70,297.57,60.006,1553772606,"201051344001203","174011545737251",0.00,3.70,0,295.16,301.17,0.0,0.0,0.000,1238510.3,1238510.3,21614,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553772649,328336.00
03/28/2019 07:30,2,0.000,ALERT,211.70,298.47,60.012,1553772606,"201051344001230","174011545737251",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,1235580.1,1235580.1,21428,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553772650,328337.00
03/28/2019 07:30,2,0.000,ALERT,211.48,297.87,60.017,1553772606,"201051344000646","174011545737251",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,1228581.3,1228581.3,21582,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553772652,328338.00
03/28/2019 07:30,2,0.000,ALERT,212.61,299.37,60.022,1553772606,"201051344000867","174011545737251",0.00,4.50,0,296.06,302.07,0.0,0.0,0.000,1226751.8,1226751.8,45507,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553772654,328339.00
03/28/2019 07:30,2,0.000,ALERT,213.06,299.37,60.054,1553772606,"201051344000633","174011545737251",0.00,3.70,0,295.16,301.17,0.0,0.0,0.000,1225517.7,1225517.7,45559,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553772656,328340.00
03/28/2019 07:30,2,0.000,ALERT,211.25,297.87,60.012,1553772606,"201051344000955","174011545737251",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,1248215.1,1248215.1,21603,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553772658,328341.00
03/28/2019 07:30,2,0.000,ALERT,212.38,299.07,60.022,1553772606,"201051344000648","174011545737251",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,1239393.9,1239393.9,45062,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553772660,328342.00
03/28/2019 07:30,2,0.000,ALERT,212.61,299.37,60.017,1553772606,"201051344000645","174011545737251",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,1244080.2,1244080.2,45025,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553772661,328343.00
03/28/2019 07:30,2,0.000,ALERT,212.16,300.27,60.028,1553772606,"201051344000569","174011545737251",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,1260062.3,1260062.3,13243,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553772663,328344.00
03/28/2019 07:30,2,0.000,ALERT,212.61,299.37,60.028,1553772606,"179051228000119","174011545737251",0.00,6.00,0,295.46,301.17,0.0,0.0,0.000,47368.9,47368.9,13325,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553772665,328345.00
03/28/2019 07:45,2,0.170,ALERT,213.06,300.57,60.038,1553773505,"201051344000579","174011545737251",18.79,3.70,0,297.87,302.68,3.3,1.2,0.000,1259817.5,1259817.5,13696,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1553773507,328346.00
03/28/2019 07:45,2,0.133,ALERT,212.16,298.77,60.022,1553773505,"201051344001025","174011545737251",19.42,3.00,0,295.76,307.48,2.6,0.6,0.000,1242281.2,1242281.2,21618,0,0,0,L,1122011218,1,121.78,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1553773509,328347.00
03/28/2019 07:45,2,0.184,ALERT,212.16,299.37,60.038,1553773505,"201051344001093","174011545737251",16.62,4.50,0,296.06,306.58,3.1,1.1,0.000,1226401.1,1226401.1,21643,0,0,0,L,1122011218,1,122.01,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1553773511,328348.00
03/28/2019 07:45,2,0.143,ALERT,212.83,299.67,60.038,1553773505,"201051344000458","174011545737251",19.16,5.00,0,297.26,302.98,2.8,0.7,0.000,1243175.2,1243175.2,13437,0,0,0,L,1122011218,1,121.33,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1553773513,328349.00
03/28/2019 07:45,2,0.156,ALERT,212.16,299.97,60.033,1553773505,"201051344000890","174011545737251",19.24,4.00,0,296.36,308.39,3.1,1.1,0.000,1240923.5,1240923.5,21566,0,0,0,L,1122011218,1,122.23,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1553773515,328350.00
03/28/2019 07:45,2,0.115,ALERT,212.83,299.67,60.038,1553773505,"201051344000988","174011545737251",17.26,4.00,0,294.86,301.77,2.0,0.0,0.000,962249.3,962249.3,13792,0,0,0,L,1122011218,1,121.10,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1553773517,328351.00
03/28/2019 07:45,2,0.145,ALERT,212.83,300.27,60.022,1553773505,"201051344000582","174011545737251",18.92,3.30,0,296.96,307.48,2.8,0.8,0.000,1220283.0,1220283.0,21540,0,0,0,L,1122011218,1,122.23,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1553773518,328352.00
03/28/2019 07:45,2,0.139,ALERT,212.83,300.57,60.033,1553773505,"201051344000868","174011545737251",18.53,3.70,0,298.47,302.98,2.6,0.6,0.000,1228245.6,1228245.6,45489,0,0,0,L,1122011218,1,121.10,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1553773520,328353.00
03/28/2019 07:45,2,0.146,ALERT,213.51,300.57,60.033,1553773505,"201051344000576","174011545737251",18.27,3.70,0,297.87,302.37,2.7,0.7,0.000,1246448.5,1246448.5,17523,0,0,0,L,1122011218,1,121.55,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1553773522,328354.00
03/28/2019 07:45,2,0.125,ALERT,213.06,299.67,60.033,1553773505,"201051344001158","174011545737251",19.12,3.00,0,296.96,301.77,2.4,0.4,0.000,1223493.2,1223493.2,13747,0,0,0,L,1122011218,1,121.10,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1553773524,328355.00
03/28/2019 07:45,2,0.133,ALERT,212.38,298.77,60.038,1553773505,"201051344000917","174011545737251",16.72,4.50,0,294.86,305.98,2.2,0.2,0.000,1238335.8,1238335.8,21414,0,0,0,L,1122011218,1,121.78,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1553773526,328356.00
03/28/2019 07:45,2,0.186,ALERT,212.38,298.77,60.033,1553773505,"201051344000417","174011545737251",16.40,3.70,0,295.46,306.58,3.1,1.1,0.000,997141.3,997141.3,21642,0,0,0,L,1122011218,1,121.78,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1553773528,328357.00
03/28/2019 07:45,2,0.135,ALERT,212.61,299.07,60.028,1553773505,"201051344000685","174011545737251",18.55,3.70,0,295.76,307.48,2.5,0.5,0.000,1242836.2,1242836.2,21624,0,0,0,L,1122011218,1,122.68,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1553773529,328358.00
03/28/2019 07:45,2,0.158,ALERT,212.38,298.17,60.033,1553773505,"201051344000651","174011545737251",19.18,3.00,0,295.46,306.28,3.1,1.1,0.000,1235476.2,1235476.2,21604,0,0,0,L,1122011218,1,122.46,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1553773531,328359.00
03/28/2019 07:45,2,0.145,ALERT,212.61,300.57,60.028,1553773505,"201051344000594","174011545737251",19.82,3.70,0,296.96,302.37,2.9,0.9,0.000,1249185.9,1249185.9,45434,0,0,0,L,1122011218,1,121.33,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1553773533,328360.00
03/28/2019 07:45,2,0.170,ALERT,213.06,299.97,60.028,1553773505,"201051344000469","174011545737251",20.16,3.30,0,296.66,301.77,3.5,1.4,0.000,1227781.3,1227781.3,13728,0,0,0,L,1122011218,1,120.88,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1553773535,328361.00
03/28/2019 07:45,2,0.145,ALERT,212.38,299.37,59.985,1553773505,"201051344000585","174011545737251",18.94,4.00,0,295.76,306.58,2.8,0.8,0.000,1248412.8,1248412.8,21657,0,0,0,L,1122011218,1,121.55,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1553773537,328362.00
03/28/2019 07:45,2,0.129,ALERT,213.51,299.67,60.028,1553773505,"201051344000853","174011545737251",18.59,3.70,0,297.87,302.07,2.5,0.5,0.000,1251142.4,1251142.4,13323,0,0,0,L,1122011218,1,121.78,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1553773539,328363.00
03/28/2019 07:45,2,0.121,ALERT,212.61,299.37,60.028,1553773505,"201051344001145","174011545737251",18.19,3.70,0,296.36,308.39,2.2,0.2,0.000,1251172.3,1251172.3,21574,0,0,0,L,1122011218,1,122.01,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1553773541,328364.00
03/28/2019 07:45,2,0.162,ALERT,212.61,299.07,60.028,1553773505,"201051344000438","174011545737251",19.26,3.30,0,296.36,307.48,3.1,1.1,0.000,1243799.1,1243799.1,21611,0,0,0,L,1122011218,1,122.23,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1553773542,328365.00
03/28/2019 07:45,2,0.137,ALERT,211.93,299.37,60.033,1553773505,"201051344001135","174011545737251",19.94,3.70,0,296.36,307.18,2.8,0.7,0.000,1230821.6,1230821.6,21564,0,0,0,L,1122011218,1,122.01,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1553773544,328366.00
