ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/28/2019 07:45,2,0.141,ALERT,213.06,300.27,60.022,1553773505,"201051344000983","174011545737251",19.88,4.00,0,297.87,302.37,2.8,0.8,0.000,1249339.6,1249339.6,13331,0,0,0,L,1122011218,1,121.33,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1553773546,328367.00
03/28/2019 07:45,2,0.146,ALERT,212.16,298.47,60.033,1553773505,"201051344001203","174011545737251",18.89,3.30,0,296.06,308.09,2.8,0.8,0.000,1238510.3,1238510.3,21616,0,0,0,L,1122011218,1,122.46,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1553773548,328368.00
03/28/2019 07:45,2,0.145,ALERT,212.16,299.37,60.065,1553773505,"201051344001230","174011545737251",16.56,3.70,0,296.36,307.48,2.4,0.4,0.000,1235580.1,1235580.1,21430,0,0,0,L,1122011218,1,122.23,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1553773550,328369.00
03/28/2019 07:45,2,0.135,ALERT,211.93,299.07,60.049,1553773505,"201051344000646","174011545737251",19.24,3.70,0,295.46,306.58,2.6,0.6,0.000,1228581.3,1228581.3,21584,0,0,0,L,1122011218,1,122.01,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1553773552,328370.00
03/28/2019 07:45,2,0.137,ALERT,213.06,299.37,60.033,1553773505,"201051344000867","174011545737251",19.80,4.50,0,297.26,302.37,2.8,0.8,0.000,1226751.8,1226751.8,45509,0,0,0,L,1122011218,1,121.55,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1553773554,328371.00
03/28/2019 07:45,2,0.145,ALERT,213.51,299.37,60.028,1553773505,"201051344000633","174011545737251",19.38,3.70,0,296.36,301.47,2.9,0.8,0.000,1225517.7,1225517.7,45561,0,0,0,L,1122011218,1,121.78,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1553773556,328372.00
03/28/2019 07:45,2,0.168,ALERT,211.70,299.07,60.033,1553773505,"201051344000955","174011545737251",19.82,3.70,0,296.06,306.88,3.4,1.3,0.000,1248215.1,1248215.1,21605,0,0,0,L,1122011218,1,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1553773557,328373.00
03/28/2019 07:45,2,0.158,ALERT,213.06,299.07,60.043,1553773505,"201051344000648","174011545737251",20.24,3.30,0,297.26,302.07,3.3,1.2,0.000,1239393.9,1239393.9,45064,0,0,0,L,1122011218,1,120.88,122.68,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1553773559,328374.00
03/28/2019 07:45,2,0.127,ALERT,213.29,299.97,60.043,1553773505,"201051344000645","174011545737251",20.99,4.50,0,297.57,301.77,2.7,0.7,0.000,1244080.2,1244080.2,45027,0,0,0,L,1122011218,1,121.78,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1553773561,328375.00
03/28/2019 07:45,2,0.146,ALERT,213.06,300.57,60.049,1553773505,"201051344000569","174011545737251",20.20,4.00,0,298.47,302.98,3.0,1.0,0.000,1260062.3,1260062.3,13245,0,0,0,L,1122011218,1,120.88,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1553773563,328376.00
03/28/2019 07:45,2,0.191,ALERT,213.29,299.37,60.017,1553773505,"179051228000119","174011545737251",18.73,6.00,0,296.36,301.47,3.7,1.6,0.000,47369.0,47369.0,13327,0,0,0,L,46974696,1,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553773565,328377.00
03/28/2019 08:00,2,0.270,ACTIVE,212.83,353.17,59.975,1553774405,"201051344000579","174011545737251",32.80,4.50,0,298.77,354.97,9.0,6.7,0.018,1259818.4,1259818.4,13698,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774407,328378.00
03/28/2019 08:00,2,0.316,ACTIVE,212.38,335.44,60.006,1553774405,"201051344001025","174011545737251",29.06,4.00,0,296.96,353.47,9.3,7.1,0.040,1242281.9,1242281.9,21620,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774408,328379.00
03/28/2019 08:00,2,0.289,ACTIVE,212.61,348.36,60.006,1553774405,"201051344001093","174011545737251",32.26,5.00,0,297.26,350.77,9.5,7.2,0.027,1226402.0,1226402.0,21645,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774409,328380.00
03/28/2019 08:00,2,0.250,ACTIVE,212.61,349.56,60.006,1553774405,"201051344000458","174011545737251",32.48,6.00,0,298.17,351.97,8.3,6.1,0.022,1243175.9,1243175.9,13439,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774409,328381.00
03/28/2019 08:00,2,0.338,ACTIVE,212.38,334.84,60.022,1553774405,"201051344000890","174011545737251",29.96,4.50,0,297.87,349.26,10.3,8.0,0.031,1240924.4,1240924.4,21568,0,0,0,L,1122011218,1,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774410,328382.00
03/28/2019 08:00,2,0.326,ACTIVE,212.61,338.44,60.017,1553774405,"201051344000988","174011545737251",18.96,4.50,0,295.46,358.58,6.3,4.1,0.022,962249.6,962249.6,13794,0,0,0,L,1122011218,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774411,328383.00
03/28/2019 08:00,2,0.307,ACTIVE,213.06,336.64,60.006,1553774405,"201051344000582","174011545737251",29.98,3.70,0,298.17,346.56,9.3,7.1,0.035,1220283.8,1220283.8,21542,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774412,328384.00
03/28/2019 08:00,2,0.330,ACTIVE,212.61,337.84,60.012,1553774405,"201051344000868","174011545737251",29.22,4.50,0,298.47,351.07,9.8,7.5,0.044,1228246.3,1228246.3,45491,0,0,0,L,1122011218,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774413,328385.00
03/28/2019 08:00,2,0.326,ACTIVE,213.29,339.34,60.001,1553774405,"201051344000576","174011545737251",30.40,4.50,0,298.17,356.48,10.1,7.8,0.040,1246449.4,1246449.4,17525,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774414,328386.00
03/28/2019 08:00,2,0.305,ACTIVE,212.83,337.84,60.006,1553774405,"201051344001158","174011545737251",30.36,3.70,0,297.26,351.67,9.4,7.1,0.044,1223493.8,1223493.8,13749,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774415,328387.00
03/28/2019 08:00,2,0.303,ACTIVE,212.61,336.94,60.006,1553774405,"201051344000917","174011545737251",28.63,5.50,0,295.46,348.96,8.8,6.6,0.031,1238336.5,1238336.5,21416,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774416,328388.00
03/28/2019 08:00,2,0.377,ACTIVE,212.83,335.74,60.001,1553774405,"201051344000417","174011545737251",19.26,4.00,0,296.66,341.75,7.3,5.2,0.022,997141.9,997141.9,21644,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774417,328389.00
03/28/2019 08:00,2,0.314,ACTIVE,212.83,337.24,60.033,1553774405,"201051344000685","174011545737251",29.08,4.50,0,296.96,357.68,9.3,7.1,0.040,1242836.9,1242836.9,21626,0,0,0,L,1122011218,1,122.91,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774418,328390.00
03/28/2019 08:00,2,0.330,ACTIVE,212.61,336.34,60.017,1553774405,"201051344000651","174011545737251",29.38,3.30,0,296.36,355.28,9.8,7.6,0.035,1235477.0,1235477.0,21606,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774419,328391.00
03/28/2019 08:00,2,0.342,ACTIVE,212.38,337.54,60.012,1553774405,"201051344000594","174011545737251",29.32,4.50,0,297.57,348.06,10.2,7.9,0.044,1249186.7,1249186.7,45436,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774420,328392.00
03/28/2019 08:00,2,0.340,ACTIVE,213.06,338.44,60.001,1553774405,"201051344000469","174011545737251",30.63,3.70,0,297.26,348.96,10.6,8.3,0.049,1227782.2,1227782.2,13730,0,0,0,L,1122011218,1,120.88,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774421,328393.00
03/28/2019 08:00,2,0.309,ACTIVE,212.83,336.04,59.990,1553774405,"201051344000585","174011545737251",30.12,4.50,0,296.96,350.47,9.4,7.2,0.035,1248413.6,1248413.6,21659,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774422,328394.00
03/28/2019 08:00,2,0.324,ACTIVE,213.29,339.95,60.043,1553774405,"201051344000853","174011545737251",29.96,4.50,0,297.87,354.97,9.9,7.6,0.044,1251143.1,1251143.1,13325,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774422,328395.00
03/28/2019 08:00,2,0.275,ACTIVE,212.83,336.64,59.996,1553774405,"201051344001145","174011545737251",29.98,4.00,0,297.57,351.37,8.4,6.2,0.031,1251172.9,1251172.9,21576,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774423,328396.00
03/28/2019 08:00,2,0.334,ACTIVE,212.61,336.64,60.001,1553774405,"201051344000438","174011545737251",30.65,4.00,0,297.87,354.67,10.4,8.1,0.040,1243800.0,1243800.0,21613,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774424,328397.00
03/28/2019 08:00,2,0.316,ACTIVE,212.38,335.14,59.975,1553774405,"201051344001135","174011545737251",29.96,4.50,0,297.87,349.56,9.6,7.3,0.040,1230822.3,1230822.3,21566,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774425,328398.00
03/28/2019 08:00,2,0.312,ACTIVE,212.61,338.14,60.049,1553774405,"201051344000983","174011545737251",30.73,4.50,0,298.47,346.26,9.8,7.5,0.040,1249340.3,1249340.3,13333,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774426,328399.00
03/28/2019 08:00,2,0.305,ACTIVE,212.61,335.74,59.996,1553774405,"201051344001203","174011545737251",30.93,4.00,0,296.96,357.38,9.7,7.4,0.035,1238511.0,1238511.0,21618,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774427,328400.00
03/28/2019 08:00,2,0.316,ACTIVE,212.38,335.44,59.996,1553774405,"201051344001230","174011545737251",29.34,4.50,0,297.57,351.67,9.4,7.2,0.035,1235580.7,1235580.7,21432,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774428,328401.00
03/28/2019 08:00,2,0.320,ACTIVE,212.16,336.64,60.006,1553774405,"201051344000646","174011545737251",29.16,4.00,0,296.66,346.56,9.5,7.3,0.040,1228582.0,1228582.0,21586,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774429,328402.00
03/28/2019 08:00,2,0.328,ACTIVE,213.06,338.74,60.001,1553774405,"201051344000867","174011545737251",30.47,5.50,0,297.26,354.37,10.2,7.9,0.040,1226752.6,1226752.6,45511,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774430,328403.00
03/28/2019 08:00,2,0.350,ACTIVE,213.29,341.15,59.996,1553774405,"201051344000633","174011545737251",29.76,4.00,0,296.06,357.38,10.6,8.3,0.040,1225518.6,1225518.6,45563,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774431,328404.00
03/28/2019 08:00,2,0.371,ACTIVE,212.16,336.34,59.975,1553774405,"201051344000955","174011545737251",30.20,4.50,0,296.96,350.47,11.4,9.0,0.053,1248216.1,1248216.1,21607,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774432,328405.00
03/28/2019 08:00,2,0.346,ACTIVE,212.83,338.74,59.996,1553774405,"201051344000648","174011545737251",30.36,3.70,0,297.57,351.67,10.6,8.3,0.044,1239394.8,1239394.8,45066,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774433,328406.00
03/28/2019 08:00,2,0.338,ACTIVE,213.29,339.95,60.001,1553774405,"201051344000645","174011545737251",29.58,5.00,0,297.87,350.47,10.2,7.9,0.044,1244080.9,1244080.9,45029,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774434,328407.00
03/28/2019 08:00,2,0.336,ACTIVE,212.83,338.44,59.996,1553774405,"201051344000569","174011545737251",30.38,4.50,0,298.77,350.17,10.4,8.1,0.049,1260063.1,1260063.1,13247,0,0,0,L,1122011218,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774435,328408.00
03/28/2019 08:00,2,0.375,ACTIVE,213.29,342.65,59.996,1553774405,"179051228000119","174011545737251",30.40,6.70,0,296.36,356.48,11.6,9.2,0.040,47370.0,47370.0,13329,0,0,0,L,46974696,1,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553774436,328409.00
03/28/2019 08:15,2,0.912,ACTIVE,213.96,346.26,60.043,1553775305,"201051344000579","174011545737251",31.41,6.00,0,334.54,386.23,29.1,26.1,0.199,1259822.6,1259822.6,13699,0,0,0,L,1122011218,1,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775307,328410.00
03/28/2019 08:15,2,0.846,ACTIVE,213.51,342.65,60.001,1553775305,"201051344001025","174011545737251",31.15,5.00,0,330.03,356.48,26.7,23.8,0.186,1242286.0,1242286.0,21621,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775308,328411.00
03/28/2019 08:15,2,0.965,ACTIVE,213.74,342.35,60.001,1553775305,"201051344001093","174011545737251",30.81,6.30,0,332.43,366.40,30.2,27.2,0.212,1226406.5,1226406.5,21646,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775309,328412.00
03/28/2019 08:15,2,0.848,ACTIVE,213.96,345.66,60.038,1553775305,"201051344000458","174011545737251",31.07,7.00,0,335.14,382.33,26.7,23.8,0.194,1243179.8,1243179.8,13440,0,0,0,L,1122011218,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775310,328413.00
03/28/2019 08:15,2,0.914,ACTIVE,213.51,343.25,60.001,1553775305,"201051344000890","174011545737251",30.95,6.00,0,330.33,358.58,28.7,25.8,0.203,1240928.8,1240928.8,21569,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775311,328414.00
03/28/2019 08:15,2,0.906,ACTIVE,213.96,345.06,59.959,1553775305,"201051344000988","174011545737251",19.90,5.50,0,330.93,353.47,18.3,15.8,0.137,962252.2,962252.2,13795,0,0,0,L,1122011218,1,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775312,328415.00
03/28/2019 08:15,2,0.830,ACTIVE,214.19,343.55,60.001,1553775305,"201051344000582","174011545737251",31.07,5.00,0,331.23,355.88,26.1,23.3,0.190,1220287.8,1220287.8,21543,0,0,0,L,1122011218,1,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775313,328416.00
03/28/2019 08:15,2,0.875,ACTIVE,213.96,345.36,60.006,1553775305,"201051344000868","174011545737251",31.07,5.50,0,332.13,356.78,27.6,24.7,0.199,1228250.6,1228250.6,45492,0,0,0,L,1122011218,1,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775314,328417.00
03/28/2019 08:15,2,0.854,ACTIVE,214.41,346.56,60.001,1553775305,"201051344000576","174011545737251",31.21,5.00,0,333.03,357.38,27.0,24.1,0.190,1246453.6,1246453.6,17526,0,0,0,L,1122011218,1,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775315,328418.00
03/28/2019 08:15,2,0.857,ACTIVE,214.19,344.76,60.012,1553775305,"201051344001158","174011545737251",30.87,4.50,0,331.53,357.68,26.8,24.0,0.203,1223498.0,1223498.0,13750,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775316,328419.00
03/28/2019 08:15,2,0.805,ACTIVE,213.74,343.55,60.001,1553775305,"201051344000917","174011545737251",31.23,6.70,0,329.43,355.88,25.5,22.7,0.181,1238340.3,1238340.3,21417,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775317,328420.00
03/28/2019 08:15,2,0.863,ACTIVE,213.74,340.85,60.012,1553775305,"201051344000417","174011545737251",20.32,5.00,0,329.73,348.66,17.7,15.2,0.119,997144.6,997144.6,21645,0,0,0,L,1122011218,1,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775318,328421.00
03/28/2019 08:15,2,0.820,ACTIVE,213.74,343.85,60.006,1553775305,"201051344000685","174011545737251",31.01,6.00,0,330.63,356.48,25.8,23.0,0.194,1242840.9,1242840.9,21627,0,0,0,L,1122011218,1,123.36,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775319,328422.00
03/28/2019 08:15,2,0.828,ACTIVE,213.96,344.76,60.012,1553775305,"201051344000651","174011545737251",31.33,4.00,0,331.53,357.08,26.3,23.5,0.186,1235481.2,1235481.2,21607,0,0,0,L,1122011218,1,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775320,328423.00
03/28/2019 08:15,2,0.848,ACTIVE,213.51,345.36,60.012,1553775305,"201051344000594","174011545737251",31.39,5.50,0,331.23,360.69,27.0,24.1,0.194,1249191.1,1249191.1,45437,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775321,328424.00
03/28/2019 08:15,2,0.879,ACTIVE,214.19,344.45,59.964,1553775305,"201051344000469","174011545737251",30.83,4.50,0,330.63,363.39,27.5,24.6,0.203,1227786.7,1227786.7,13731,0,0,0,L,1122011218,1,121.55,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775321,328425.00
03/28/2019 08:15,2,0.770,ACTIVE,213.74,343.25,60.001,1553775305,"201051344000585","174011545737251",31.03,6.00,0,330.33,354.97,24.2,21.4,0.164,1248417.4,1248417.4,21660,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775322,328426.00
03/28/2019 08:15,2,0.803,ACTIVE,214.64,345.06,60.001,1553775305,"201051344000853","174011545737251",30.89,5.50,0,333.93,359.48,25.1,22.3,0.181,1251147.2,1251147.2,13326,0,0,0,L,1122011218,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775323,328427.00
03/28/2019 08:15,2,0.754,ACTIVE,213.74,343.55,60.012,1553775305,"201051344001145","174011545737251",30.99,5.50,0,331.53,356.78,23.7,21.0,0.172,1251176.6,1251176.6,21577,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775324,328428.00
03/28/2019 08:15,2,0.838,ACTIVE,213.74,345.06,60.033,1553775305,"201051344000438","174011545737251",31.47,5.00,0,331.23,360.69,26.7,23.9,0.190,1243804.4,1243804.4,21614,0,0,0,L,1122011218,1,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775325,328429.00
03/28/2019 08:15,2,0.791,ACTIVE,213.29,341.75,60.033,1553775305,"201051344001135","174011545737251",31.09,5.00,0,329.43,356.48,24.9,22.2,0.172,1230826.4,1230826.4,21567,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775326,328430.00
03/28/2019 08:15,2,0.785,ACTIVE,213.96,342.65,59.985,1553775305,"201051344000983","174011545737251",31.27,6.00,0,331.53,356.78,24.9,22.1,0.181,1249344.4,1249344.4,13334,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775327,328431.00
03/28/2019 08:15,2,0.814,ACTIVE,213.51,342.65,60.017,1553775305,"201051344001203","174011545737251",31.01,5.50,0,330.93,358.28,25.6,22.8,0.190,1238515.3,1238515.3,21619,0,0,0,L,1122011218,1,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775328,328432.00
03/28/2019 08:15,2,0.797,ACTIVE,213.51,342.35,59.996,1553775305,"201051344001230","174011545737251",31.03,6.00,0,329.43,357.08,25.1,22.3,0.177,1235584.9,1235584.9,21433,0,0,0,L,1122011218,1,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775329,328433.00
03/28/2019 08:15,2,0.760,ACTIVE,213.29,342.65,60.012,1553775305,"201051344000646","174011545737251",30.77,5.00,0,330.03,355.88,23.7,21.0,0.168,1228586.0,1228586.0,21587,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775330,328434.00
03/28/2019 08:15,2,0.799,ACTIVE,213.96,342.05,60.006,1553775305,"201051344000867","174011545737251",31.19,6.30,0,332.43,358.28,25.2,22.4,0.177,1226756.9,1226756.9,45512,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775331,328435.00
03/28/2019 08:15,2,0.791,ACTIVE,214.41,345.66,60.006,1553775305,"201051344000633","174011545737251",31.53,5.50,0,333.93,359.48,25.2,22.4,0.190,1225523.0,1225523.0,45564,0,0,0,L,1122011218,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775332,328436.00
03/28/2019 08:15,2,0.828,ACTIVE,213.29,345.06,60.012,1553775305,"201051344000955","174011545737251",31.45,6.00,0,329.43,360.69,26.4,23.6,0.190,1248220.7,1248220.7,21608,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775333,328437.00
03/28/2019 08:15,2,0.791,ACTIVE,213.96,342.35,59.975,1553775305,"201051344000648","174011545737251",31.15,4.50,0,333.33,358.88,25.0,22.2,0.172,1239399.2,1239399.2,45067,0,0,0,L,1122011218,1,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775333,328438.00
03/28/2019 08:15,2,0.783,ACTIVE,214.41,343.55,60.012,1553775305,"201051344000645","174011545737251",31.01,6.00,0,334.24,358.88,24.7,21.9,0.172,1244085.2,1244085.2,45030,0,0,0,L,1122011218,1,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775334,328439.00
03/28/2019 08:15,2,0.756,ACTIVE,213.96,342.35,60.012,1553775305,"201051344000569","174011545737251",31.01,5.50,0,333.33,356.48,23.8,21.0,0.164,1260067.3,1260067.3,13248,0,0,0,L,1122011218,1,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775335,328440.00
03/28/2019 08:15,2,0.857,ACTIVE,214.19,346.26,59.980,1553775305,"179051228000119","174011545737251",30.40,7.70,0,334.24,362.19,26.4,23.5,0.177,47374.7,47374.7,13330,0,0,0,L,46974696,1,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553775336,328441.00
03/28/2019 08:30,2,1.451,ACTIVE,214.87,351.67,60.012,1553776206,"201051344000579","174011545737251",31.51,6.70,0,335.74,373.01,46.3,42.8,0.367,1259830.7,1259830.7,13700,0,0,0,L,1122011218,1,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776207,328442.00
03/28/2019 08:30,2,1.373,ACTIVE,213.96,350.77,60.006,1553776206,"201051344001025","174011545737251",31.67,6.70,0,332.43,370.00,44.0,40.6,0.340,1242293.5,1242293.5,21622,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776208,328443.00
03/28/2019 08:30,2,1.514,ACTIVE,214.19,351.37,60.017,1553776206,"201051344001093","174011545737251",31.51,7.30,0,331.53,372.71,48.3,44.7,0.367,1226414.9,1226414.9,21647,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776209,328444.00
03/28/2019 08:30,2,1.377,ACTIVE,214.64,350.77,60.012,1553776206,"201051344000458","174011545737251",31.67,7.70,0,335.14,368.80,44.2,40.7,0.349,1243187.3,1243187.3,13441,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776210,328445.00
03/28/2019 08:30,2,1.453,ACTIVE,213.74,351.37,60.006,1553776206,"201051344000890","174011545737251",31.59,7.30,0,331.83,372.41,46.5,43.0,0.358,1240936.9,1240936.9,21570,0,0,0,L,1122011218,1,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776211,328446.00
03/28/2019 08:30,2,1.459,ACTIVE,214.64,347.46,60.017,1553776206,"201051344000988","174011545737251",20.69,6.30,0,333.63,361.59,30.6,27.6,0.243,962257.2,962257.2,13796,0,0,0,L,1122011218,1,122.01,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776212,328447.00
03/28/2019 08:30,2,1.393,ACTIVE,214.64,350.47,60.012,1553776206,"201051344000582","174011545737251",30.73,6.00,0,332.43,368.80,43.4,40.0,0.340,1220295.2,1220295.2,21544,0,0,0,L,1122011218,1,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776213,328448.00
03/28/2019 08:30,2,1.457,ACTIVE,214.41,349.56,59.996,1553776206,"201051344000868","174011545737251",31.01,6.00,0,333.33,370.30,45.9,42.3,0.362,1228258.4,1228258.4,45493,0,0,0,L,1122011218,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776214,328449.00
03/28/2019 08:30,2,1.396,ACTIVE,215.09,354.67,60.012,1553776206,"201051344000576","174011545737251",31.81,6.00,0,334.84,371.21,45.0,41.5,0.354,1246461.3,1246461.3,17527,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776215,328450.00
03/28/2019 08:30,2,1.438,ACTIVE,214.87,350.17,60.038,1553776206,"201051344001158","174011545737251",31.19,5.50,0,333.63,370.90,45.4,41.9,0.367,1223505.7,1223505.7,13751,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776216,328451.00
03/28/2019 08:30,2,1.389,ACTIVE,213.96,349.86,60.012,1553776206,"201051344000917","174011545737251",31.19,7.70,0,331.23,368.50,43.9,40.5,0.354,1238347.8,1238347.8,21418,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776217,328452.00
03/28/2019 08:30,2,1.447,ACTIVE,214.19,345.66,60.012,1553776206,"201051344000417","174011545737251",20.42,6.70,0,332.13,357.08,29.9,27.0,0.234,997149.5,997149.5,21646,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776217,328453.00
03/28/2019 08:30,2,1.387,ACTIVE,213.96,351.07,60.006,1553776206,"201051344000685","174011545737251",31.59,7.00,0,333.03,369.40,44.4,40.9,0.371,1242848.5,1242848.5,21628,0,0,0,L,1122011218,1,123.36,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776218,328454.00
03/28/2019 08:30,2,1.414,ACTIVE,214.19,351.67,60.017,1553776206,"201051344000651","174011545737251",31.67,5.50,0,333.03,370.30,45.3,41.8,0.354,1235489.0,1235489.0,21608,0,0,0,L,1122011218,1,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776219,328455.00
03/28/2019 08:30,2,1.441,ACTIVE,213.96,352.87,59.964,1553776206,"201051344000594","174011545737251",31.73,6.70,0,331.83,371.21,46.4,42.8,0.354,1249199.0,1249199.0,45438,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776220,328456.00
03/28/2019 08:30,2,1.467,ACTIVE,214.87,352.57,60.012,1553776206,"201051344000469","174011545737251",31.63,5.00,0,331.53,372.71,47.0,43.5,0.384,1227794.8,1227794.8,13732,0,0,0,L,1122011218,1,121.78,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776221,328457.00
03/28/2019 08:30,2,1.328,ACTIVE,214.41,352.57,60.006,1553776206,"201051344000585","174011545737251",31.73,7.00,0,332.73,369.70,42.7,39.3,0.331,1248424.6,1248424.6,21661,0,0,0,L,1122011218,1,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776222,328458.00
03/28/2019 08:30,2,1.400,ACTIVE,215.32,351.37,60.028,1553776206,"201051344000853","174011545737251",31.63,6.30,0,334.24,372.41,44.8,41.3,0.349,1251154.8,1251154.8,13327,0,0,0,L,1122011218,1,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776223,328459.00
03/28/2019 08:30,2,1.348,ACTIVE,213.96,349.86,60.006,1553776206,"201051344001145","174011545737251",31.45,6.70,0,333.63,368.50,43.0,39.6,0.336,1251183.8,1251183.8,21578,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776224,328460.00
03/28/2019 08:30,2,1.459,ACTIVE,214.19,353.17,60.022,1553776206,"201051344000438","174011545737251",31.69,6.30,0,333.63,374.21,46.9,43.3,0.367,1243812.5,1243812.5,21615,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776225,328461.00
03/28/2019 08:30,2,1.393,ACTIVE,213.74,351.37,60.022,1553776206,"201051344001135","174011545737251",31.59,6.70,0,332.73,370.00,44.6,41.2,0.349,1230834.0,1230834.0,21568,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776226,328462.00
03/28/2019 08:30,2,1.389,ACTIVE,214.64,354.97,60.006,1553776206,"201051344000983","174011545737251",31.87,6.30,0,333.03,372.11,44.9,41.4,0.367,1249352.1,1249352.1,13335,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776227,328463.00
03/28/2019 08:30,2,1.475,ACTIVE,214.19,349.56,60.033,1553776206,"201051344001203","174011545737251",31.13,6.30,0,332.43,373.01,46.5,43.0,0.371,1238523.2,1238523.2,21620,0,0,0,L,1122011218,1,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776228,328464.00
03/28/2019 08:30,2,1.447,ACTIVE,213.74,352.27,60.017,1553776206,"201051344001230","174011545737251",31.63,7.30,0,332.13,370.90,46.4,42.8,0.371,1235592.7,1235592.7,21434,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776229,328465.00
03/28/2019 08:30,2,1.379,ACTIVE,213.74,348.96,60.006,1553776206,"201051344000646","174011545737251",31.15,6.30,0,331.53,370.00,43.5,40.1,0.349,1228593.4,1228593.4,21588,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776229,328466.00
03/28/2019 08:30,2,1.453,ACTIVE,214.64,352.27,60.012,1553776206,"201051344000867","174011545737251",31.63,7.00,0,332.73,370.60,46.6,43.1,0.358,1226764.8,1226764.8,45513,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776230,328467.00
03/28/2019 08:30,2,1.453,ACTIVE,214.64,354.37,60.012,1553776206,"201051344000633","174011545737251",31.65,6.70,0,333.63,372.41,46.6,43.0,0.371,1225530.9,1225530.9,45565,0,0,0,L,1122011218,1,121.78,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776231,328468.00
03/28/2019 08:30,2,1.520,ACTIVE,213.51,350.77,60.006,1553776206,"201051344000955","174011545737251",31.45,7.00,0,332.73,372.71,48.4,44.8,0.380,1248229.1,1248229.1,21609,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776232,328469.00
03/28/2019 08:30,2,1.457,ACTIVE,214.41,350.17,60.012,1553776206,"201051344000648","174011545737251",31.45,6.00,0,333.03,370.60,46.5,42.9,0.362,1239407.1,1239407.1,45068,0,0,0,L,1122011218,1,121.55,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776233,328470.00
03/28/2019 08:30,2,1.459,ACTIVE,214.64,351.67,60.043,1553776206,"201051344000645","174011545737251",31.61,6.70,0,333.33,371.21,46.7,43.2,0.371,1244093.2,1244093.2,45031,0,0,0,L,1122011218,1,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776234,328471.00
03/28/2019 08:30,2,1.424,ACTIVE,214.41,348.96,60.012,1553776206,"201051344000569","174011545737251",31.25,6.70,0,332.43,371.21,45.0,41.6,0.358,1260075.0,1260075.0,13249,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776235,328472.00
03/28/2019 08:30,2,1.535,ACTIVE,214.87,354.07,59.948,1553776206,"179051228000119","174011545737251",31.63,8.50,0,333.93,375.11,49.2,45.6,0.384,47383.2,47383.2,13331,0,0,0,L,46974696,1,122.01,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553776236,328473.00
03/28/2019 08:45,2,1.979,ACTIVE,215.09,359.78,59.996,1553777106,"201051344000579","174011545737251",31.99,7.70,0,334.24,385.33,64.1,60.0,0.517,1259843.5,1259843.5,13701,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777107,328474.00
03/28/2019 08:45,2,1.920,ACTIVE,214.41,355.88,60.001,1553777106,"201051344001025","174011545737251",31.73,8.50,0,332.73,382.93,61.7,57.6,0.482,1242305.7,1242305.7,21623,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777108,328475.00
03/28/2019 08:45,2,2.090,ACTIVE,214.41,356.78,60.001,1553777106,"201051344001093","174011545737251",31.29,9.00,0,334.54,385.63,66.2,62.0,0.521,1226428.3,1226428.3,21648,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777109,328476.00
03/28/2019 08:45,2,1.955,ACTIVE,215.09,354.07,60.012,1553777106,"201051344000458","174011545737251",31.37,9.00,0,335.44,383.23,62.1,58.0,0.504,1243199.7,1243199.7,13442,0,0,0,L,1122011218,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777110,328477.00
03/28/2019 08:45,2,2.025,ACTIVE,214.19,354.97,60.028,1553777106,"201051344000890","174011545737251",31.39,9.30,0,335.44,384.43,64.4,60.3,0.517,1240949.7,1240949.7,21571,0,0,0,L,1122011218,1,123.14,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777111,328478.00
03/28/2019 08:45,2,2.059,ACTIVE,214.87,351.37,59.975,1553777106,"201051344000988","174011545737251",20.56,7.00,0,333.93,372.11,42.9,39.4,0.349,962265.6,962265.6,13797,0,0,0,L,1122011218,1,122.01,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777112,328479.00
03/28/2019 08:45,2,1.924,ACTIVE,214.87,356.18,60.022,1553777106,"201051344000582","174011545737251",31.31,7.00,0,333.63,380.82,61.0,57.0,0.495,1220307.3,1220307.3,21545,0,0,0,L,1122011218,1,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777113,328480.00
03/28/2019 08:45,2,2.014,ACTIVE,214.64,357.08,60.001,1553777106,"201051344000868","174011545737251",31.61,7.00,0,332.43,383.53,64.5,60.3,0.513,1228271.2,1228271.2,45494,0,0,0,L,1122011218,1,122.01,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777114,328481.00
03/28/2019 08:45,2,1.996,ACTIVE,215.32,357.08,60.022,1553777106,"201051344000576","174011545737251",31.53,7.00,0,333.93,385.93,63.8,59.6,0.521,1246473.9,1246473.9,17528,0,0,0,L,1122011218,1,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777115,328482.00
03/28/2019 08:45,2,2.023,ACTIVE,215.32,356.18,60.017,1553777106,"201051344001158","174011545737251",31.11,6.70,0,333.63,382.93,63.8,59.6,0.526,1223518.3,1223518.3,13752,0,0,0,L,1122011218,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777116,328483.00
03/28/2019 08:45,2,1.959,ACTIVE,214.87,356.18,60.006,1553777106,"201051344000917","174011545737251",31.21,9.00,0,332.73,381.12,61.9,57.8,0.499,1238359.9,1238359.9,21419,0,0,0,L,1122011218,1,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777117,328484.00
03/28/2019 08:45,2,2.002,ACTIVE,214.41,349.26,60.017,1553777106,"201051344000417","174011545737251",20.52,8.00,0,333.33,366.70,41.7,38.3,0.336,997157.6,997157.6,21647,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777118,328485.00
03/28/2019 08:45,2,1.959,ACTIVE,214.41,356.78,60.033,1553777106,"201051344000685","174011545737251",31.63,8.00,0,335.74,381.73,62.8,58.7,0.530,1242860.8,1242860.8,21629,0,0,0,L,1122011218,1,123.59,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777118,328486.00
03/28/2019 08:45,2,1.973,ACTIVE,214.64,358.58,60.012,1553777106,"201051344000651","174011545737251",31.93,7.00,0,334.54,382.63,63.8,59.6,0.513,1235501.5,1235501.5,21609,0,0,0,L,1122011218,1,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777119,328487.00
03/28/2019 08:45,2,2.061,ACTIVE,214.41,354.97,60.017,1553777106,"201051344000594","174011545737251",31.27,8.50,0,333.03,383.53,65.3,61.1,0.521,1249211.8,1249211.8,45439,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777120,328488.00
03/28/2019 08:45,2,2.045,ACTIVE,215.09,360.99,60.012,1553777106,"201051344000469","174011545737251",32.01,6.30,0,334.84,385.33,66.3,62.1,0.544,1227807.8,1227807.8,13733,0,0,0,L,1122011218,1,121.78,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777121,328489.00
03/28/2019 08:45,2,1.941,ACTIVE,214.87,355.28,60.043,1553777106,"201051344000585","174011545737251",31.09,8.00,0,334.54,381.73,61.2,57.2,0.486,1248436.5,1248436.5,21662,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777122,328490.00
03/28/2019 08:45,2,2.000,ACTIVE,215.77,358.58,60.006,1553777106,"201051344000853","174011545737251",31.89,7.30,0,336.04,386.23,64.7,60.5,0.517,1251167.3,1251167.3,13328,0,0,0,L,1122011218,1,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777123,328491.00
03/28/2019 08:45,2,1.951,ACTIVE,214.41,354.97,60.022,1553777106,"201051344001145","174011545737251",31.51,7.70,0,334.84,382.03,62.3,58.2,0.508,1251195.8,1251195.8,21579,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777124,328492.00
03/28/2019 08:45,2,2.070,ACTIVE,214.41,357.08,60.017,1553777106,"201051344000438","174011545737251",31.61,7.70,0,334.24,385.93,66.3,62.1,0.535,1243825.3,1243825.3,21616,0,0,0,L,1122011218,1,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777125,328493.00
03/28/2019 08:45,2,2.006,ACTIVE,214.41,355.58,60.017,1553777106,"201051344001135","174011545737251",31.43,7.70,0,333.93,382.63,63.9,59.7,0.517,1230846.3,1230846.3,21569,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777126,328494.00
03/28/2019 08:45,2,2.018,ACTIVE,215.09,358.28,60.028,1553777106,"201051344000983","174011545737251",31.77,7.30,0,334.54,384.13,64.9,60.7,0.544,1249364.5,1249364.5,13336,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777127,328495.00
03/28/2019 08:45,2,2.084,ACTIVE,214.41,355.88,60.012,1553777106,"201051344001203","174011545737251",31.49,8.00,0,334.24,385.33,66.5,62.3,0.548,1238536.0,1238536.0,21621,0,0,0,L,1122011218,1,123.59,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777128,328496.00
03/28/2019 08:45,2,2.088,ACTIVE,213.96,354.67,60.022,1553777106,"201051344001230","174011545737251",31.31,9.30,0,333.63,385.93,66.2,62.0,0.544,1235605.5,1235605.5,21435,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777129,328497.00
03/28/2019 08:45,2,1.988,ACTIVE,214.19,356.18,60.028,1553777106,"201051344000646","174011545737251",31.13,7.70,0,332.43,383.23,62.8,58.6,0.508,1228605.4,1228605.4,21589,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777130,328498.00
03/28/2019 08:45,2,2.086,ACTIVE,215.09,356.18,60.028,1553777106,"201051344000867","174011545737251",31.55,7.70,0,333.03,382.63,66.7,62.4,0.530,1226777.6,1226777.6,45514,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777131,328499.00
03/28/2019 08:45,2,2.076,ACTIVE,215.32,357.98,60.017,1553777106,"201051344000633","174011545737251",31.65,8.00,0,333.93,384.13,66.6,62.3,0.539,1225543.7,1225543.7,45566,0,0,0,L,1122011218,1,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777132,328500.00
03/28/2019 08:45,2,2.154,ACTIVE,213.96,356.48,60.022,1553777106,"201051344000955","174011545737251",31.41,9.00,0,335.14,385.03,68.6,64.3,0.557,1248242.3,1248242.3,21610,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777133,328501.00
03/28/2019 08:45,2,2.090,ACTIVE,214.64,355.88,60.028,1553777106,"201051344000648","174011545737251",31.53,6.70,0,332.73,385.03,66.7,62.5,0.530,1239419.9,1239419.9,45069,0,0,0,L,1122011218,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777133,328502.00
03/28/2019 08:45,2,2.131,ACTIVE,215.32,356.48,59.996,1553777106,"201051344000645","174011545737251",31.33,7.30,0,334.54,386.83,67.6,63.3,0.548,1244106.1,1244106.1,45032,0,0,0,L,1122011218,1,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777134,328503.00
03/28/2019 08:45,2,2.031,ACTIVE,215.09,357.38,60.022,1553777106,"201051344000569","174011545737251",31.73,7.00,0,333.93,384.73,65.3,61.1,0.535,1260087.4,1260087.4,13250,0,0,0,L,1122011218,1,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777135,328504.00
03/28/2019 08:45,2,2.154,ACTIVE,215.32,361.29,60.033,1553777106,"179051228000119","174011545737251",31.95,9.70,0,335.74,390.44,69.7,65.4,0.570,47396.6,47396.6,13332,0,0,0,L,46974696,1,122.46,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553777136,328505.00
03/28/2019 09:00,2,2.699,ACTIVE,215.77,348.66,59.990,1553778005,"201051344000579","174011545737251",31.45,10.30,0,335.44,397.05,86.0,81.1,0.389,1259860.8,1259860.8,13702,0,0,0,L,1122011218,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778007,328506.00
03/28/2019 09:00,2,2.609,ACTIVE,214.64,348.66,60.022,1553778005,"201051344001025","174011545737251",31.55,11.30,0,335.74,392.55,83.4,78.6,0.371,1242322.4,1242322.4,21624,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778008,328507.00
03/28/2019 09:00,2,2.768,ACTIVE,214.87,348.36,59.996,1553778005,"201051344001093","174011545737251",31.43,11.30,0,333.63,392.25,88.1,83.1,0.389,1226446.1,1226446.1,21649,0,0,0,L,1122011218,1,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778008,328508.00
03/28/2019 09:00,2,2.627,ACTIVE,215.54,348.06,60.033,1553778005,"201051344000458","174011545737251",31.53,11.30,0,335.44,394.35,83.9,79.0,0.384,1243216.5,1243216.5,13443,0,0,0,L,1122011218,1,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778009,328509.00
03/28/2019 09:00,2,2.707,ACTIVE,214.19,346.86,60.017,1553778005,"201051344000890","174011545737251",31.37,12.70,0,333.63,392.55,86.0,81.0,0.393,1240967.1,1240967.1,21572,0,0,0,L,1122011218,1,123.36,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778010,328510.00
