ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/28/2019 09:00,2,2.791,ACTIVE,215.54,355.28,60.017,1553778005,"201051344000988","174011545737251",20.28,7.30,0,334.54,381.42,57.4,53.4,0.468,962277.0,962277.0,13798,0,0,0,L,1122011218,1,122.23,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778011,328511.00
03/28/2019 09:00,2,2.586,ACTIVE,215.09,347.46,60.033,1553778005,"201051344000582","174011545737251",31.33,9.30,0,334.84,393.75,82.1,77.3,0.371,1220323.8,1220323.8,21546,0,0,0,L,1122011218,1,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778012,328512.00
03/28/2019 09:00,2,2.707,ACTIVE,215.09,349.56,60.043,1553778005,"201051344000868","174011545737251",31.51,8.50,0,333.93,395.55,86.4,81.5,0.384,1228288.6,1228288.6,45495,0,0,0,L,1122011218,1,122.01,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778013,328513.00
03/28/2019 09:00,2,2.684,ACTIVE,216.00,349.56,60.022,1553778005,"201051344000576","174011545737251",31.51,7.70,0,334.84,397.05,85.7,80.8,0.393,1246491.1,1246491.1,17529,0,0,0,L,1122011218,1,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778014,328514.00
03/28/2019 09:00,2,2.707,ACTIVE,215.77,348.06,60.017,1553778005,"201051344001158","174011545737251",31.13,8.00,0,334.24,397.05,85.3,80.4,0.384,1223535.4,1223535.4,13753,0,0,0,L,1122011218,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778015,328515.00
03/28/2019 09:00,2,2.611,ACTIVE,214.64,348.66,60.017,1553778005,"201051344000917","174011545737251",31.41,11.70,0,333.93,391.34,83.1,78.3,0.371,1238376.6,1238376.6,21420,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778016,328516.00
03/28/2019 09:00,2,2.662,ACTIVE,214.41,351.07,59.980,1553778005,"201051344000417","174011545737251",20.42,10.00,0,333.33,373.61,55.0,51.2,0.455,997168.5,997168.5,21648,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778017,328517.00
03/28/2019 09:00,2,2.631,ACTIVE,214.41,348.06,60.017,1553778005,"201051344000685","174011545737251",31.39,10.70,0,334.54,390.14,83.7,78.8,0.398,1242877.6,1242877.6,21630,0,0,0,L,1122011218,1,123.81,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778018,328518.00
03/28/2019 09:00,2,2.666,ACTIVE,214.87,348.36,60.006,1553778005,"201051344000651","174011545737251",31.25,9.00,0,334.84,391.64,84.4,79.5,0.380,1235518.5,1235518.5,21610,0,0,0,L,1122011218,1,123.81,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778019,328519.00
03/28/2019 09:00,2,2.713,ACTIVE,214.64,348.06,60.001,1553778005,"201051344000594","174011545737251",31.35,12.00,0,331.83,391.04,86.2,81.3,0.376,1249229.1,1249229.1,45440,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778020,328520.00
03/28/2019 09:00,2,2.721,ACTIVE,216.00,350.77,59.985,1553778005,"201051344000469","174011545737251",31.63,7.70,0,334.84,397.66,87.2,82.2,0.407,1227825.3,1227825.3,13734,0,0,0,L,1122011218,1,122.23,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778021,328521.00
03/28/2019 09:00,2,2.543,ACTIVE,214.87,349.56,60.006,1553778005,"201051344000585","174011545737251",31.55,9.70,0,334.24,394.35,81.3,76.5,0.367,1248452.7,1248452.7,21663,0,0,0,L,1122011218,1,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778021,328522.00
03/28/2019 09:00,2,2.652,ACTIVE,216.22,349.86,60.006,1553778005,"201051344000853","174011545737251",31.65,10.30,0,336.34,395.85,85.1,80.2,0.376,1251184.3,1251184.3,13329,0,0,0,L,1122011218,1,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778023,328523.00
03/28/2019 09:00,2,2.613,ACTIVE,214.41,346.86,60.001,1553778005,"201051344001145","174011545737251",31.01,9.70,0,335.44,393.15,82.2,77.4,0.380,1251212.2,1251212.2,21580,0,0,0,L,1122011218,1,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778023,328524.00
03/28/2019 09:00,2,2.686,ACTIVE,214.64,350.77,60.033,1553778005,"201051344000438","174011545737251",31.63,11.30,0,335.74,393.45,86.0,81.1,0.393,1243842.7,1243842.7,21617,0,0,0,L,1122011218,1,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778024,328525.00
03/28/2019 09:00,2,2.604,ACTIVE,214.19,348.66,59.996,1553778005,"201051344001135","174011545737251",31.55,10.30,0,334.24,391.94,83.2,78.4,0.376,1230863.0,1230863.0,21570,0,0,0,L,1122011218,1,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778025,328526.00
03/28/2019 09:00,2,2.658,ACTIVE,215.54,348.06,60.001,1553778005,"201051344000983","174011545737251",31.39,9.70,0,335.14,396.75,84.5,79.7,0.389,1249381.5,1249381.5,13337,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778026,328527.00
03/28/2019 09:00,2,2.688,ACTIVE,214.87,348.06,60.006,1553778005,"201051344001203","174011545737251",31.49,10.70,0,335.14,393.75,85.8,80.9,0.398,1238553.3,1238553.3,21622,0,0,0,L,1122011218,1,124.04,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778027,328528.00
03/28/2019 09:00,2,2.713,ACTIVE,214.19,346.86,59.996,1553778005,"201051344001230","174011545737251",31.19,11.70,0,333.03,391.34,85.7,80.8,0.384,1235622.7,1235622.7,21436,0,0,0,L,1122011218,1,123.36,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778028,328529.00
03/28/2019 09:00,2,2.561,ACTIVE,214.19,348.66,59.990,1553778005,"201051344000646","174011545737251",31.49,10.30,0,333.93,393.75,81.7,76.9,0.376,1228621.7,1228621.7,21590,0,0,0,L,1122011218,1,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778029,328530.00
03/28/2019 09:00,2,2.713,ACTIVE,215.54,346.26,59.959,1553778005,"201051344000867","174011545737251",31.33,10.30,0,333.33,395.85,86.1,81.2,0.384,1226794.9,1226794.9,45515,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778030,328531.00
03/28/2019 09:00,2,2.709,ACTIVE,215.77,350.47,59.996,1553778005,"201051344000633","174011545737251",31.31,12.00,0,334.54,396.75,85.8,80.9,0.389,1225560.9,1225560.9,45567,0,0,0,L,1122011218,1,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778031,328532.00
03/28/2019 09:00,2,2.717,ACTIVE,214.19,351.67,59.953,1553778005,"201051344000955","174011545737251",31.81,12.30,0,332.73,390.74,87.5,82.5,0.393,1248260.0,1248260.0,21611,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778032,328533.00
03/28/2019 09:00,2,2.703,ACTIVE,215.54,348.36,59.990,1553778005,"201051344000648","174011545737251",31.41,8.50,0,333.93,396.75,86.0,81.1,0.393,1239437.1,1239437.1,45070,0,0,0,L,1122011218,1,122.01,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778033,328534.00
03/28/2019 09:00,2,2.729,ACTIVE,216.00,349.56,59.996,1553778005,"201051344000645","174011545737251",31.55,9.70,0,336.04,397.05,87.2,82.2,0.389,1244123.6,1244123.6,45033,0,0,0,L,1122011218,1,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778034,328535.00
03/28/2019 09:00,2,2.645,ACTIVE,215.77,349.56,60.038,1553778005,"201051344000569","174011545737251",31.61,9.30,0,334.84,395.55,84.7,79.8,0.389,1260104.4,1260104.4,13251,0,0,0,L,1122011218,1,122.01,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778035,328536.00
03/28/2019 09:00,2,2.779,ACTIVE,216.00,353.47,59.969,1553778005,"179051228000119","174011545737251",31.71,12.30,0,336.04,395.85,89.3,84.2,0.402,47414.6,47414.6,13333,0,0,0,L,46974696,1,122.68,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778036,328537.00
03/28/2019 09:15,2,3.359,ACTIVE,216.90,352.27,59.996,1553778906,"201051344000579","174011545737251",31.37,12.70,0,335.74,376.31,106.7,101.0,0.495,1259883.5,1259883.5,13703,0,0,0,L,1122011218,1,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778907,328538.00
03/28/2019 09:15,2,3.258,ACTIVE,214.87,351.07,60.012,1553778906,"201051344001025","174011545737251",31.61,15.50,0,335.14,375.71,104.3,98.7,0.468,1242344.5,1242344.5,21625,0,0,0,L,1122011218,1,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778908,328539.00
03/28/2019 09:15,2,3.426,ACTIVE,215.09,351.97,60.012,1553778906,"201051344001093","174011545737251",31.37,13.30,0,334.24,379.02,108.8,103.1,0.491,1226469.2,1226469.2,21650,0,0,0,L,1122011218,1,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778909,328540.00
03/28/2019 09:15,2,3.305,ACTIVE,216.67,351.67,60.001,1553778906,"201051344000458","174011545737251",31.39,14.00,0,335.44,375.11,105.1,99.5,0.491,1243238.7,1243238.7,13444,0,0,0,L,1122011218,1,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778910,328541.00
03/28/2019 09:15,2,3.387,ACTIVE,214.41,348.96,59.990,1553778906,"201051344000890","174011545737251",31.01,15.80,0,333.93,376.31,106.4,100.7,0.491,1240989.7,1240989.7,21573,0,0,0,L,1122011218,1,123.59,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778911,328542.00
03/28/2019 09:15,2,3.496,ACTIVE,216.90,360.69,59.975,1553778906,"201051344000988","174011545737251",20.12,8.50,0,333.93,388.34,71.3,66.9,0.583,962292.0,962292.0,13799,0,0,0,L,1122011218,1,122.91,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778912,328543.00
03/28/2019 09:15,2,3.229,ACTIVE,215.32,350.17,60.006,1553778906,"201051344000582","174011545737251",31.33,11.00,0,334.24,375.41,102.5,97.0,0.468,1220345.5,1220345.5,21547,0,0,0,L,1122011218,1,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778913,328544.00
03/28/2019 09:15,2,3.385,ACTIVE,216.22,351.97,60.028,1553778906,"201051344000868","174011545737251",31.41,10.70,0,334.54,376.31,107.7,102.1,0.491,1228311.4,1228311.4,45496,0,0,0,L,1122011218,1,122.68,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778914,328545.00
03/28/2019 09:15,2,3.375,ACTIVE,217.13,353.47,60.001,1553778906,"201051344000576","174011545737251",31.27,10.70,0,336.04,377.22,106.9,101.3,0.491,1246513.7,1246513.7,17530,0,0,0,L,1122011218,1,123.36,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778915,328546.00
03/28/2019 09:15,2,3.359,ACTIVE,216.90,352.27,60.001,1553778906,"201051344001158","174011545737251",31.25,10.70,0,334.84,376.01,106.2,100.6,0.491,1223558.0,1223558.0,13754,0,0,0,L,1122011218,1,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778916,328547.00
03/28/2019 09:15,2,3.285,ACTIVE,215.09,350.17,60.006,1553778906,"201051344000917","174011545737251",31.21,15.00,0,333.03,374.81,103.8,98.3,0.477,1238398.5,1238398.5,21421,0,0,0,L,1122011218,1,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778917,328548.00
03/28/2019 09:15,2,3.277,ACTIVE,214.64,355.58,60.017,1553778906,"201051344000417","174011545737251",20.52,12.70,0,331.83,382.03,68.1,63.8,0.575,997182.9,997182.9,21649,0,0,0,L,1122011218,1,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778918,328549.00
03/28/2019 09:15,2,3.314,ACTIVE,214.64,350.77,60.017,1553778906,"201051344000685","174011545737251",31.05,13.00,0,334.54,375.71,104.2,98.7,0.499,1242899.7,1242899.7,21631,0,0,0,L,1122011218,1,124.04,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778919,328550.00
03/28/2019 09:15,2,3.334,ACTIVE,215.09,350.17,60.012,1553778906,"201051344000651","174011545737251",31.17,12.30,0,333.93,375.11,105.2,99.6,0.477,1235540.8,1235540.8,21611,0,0,0,L,1122011218,1,124.04,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778920,328551.00
03/28/2019 09:15,2,3.371,ACTIVE,215.54,351.37,60.028,1553778906,"201051344000594","174011545737251",31.45,14.30,0,333.63,375.11,107.4,101.7,0.477,1249251.9,1249251.9,45441,0,0,0,L,1122011218,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778921,328552.00
03/28/2019 09:15,2,3.395,ACTIVE,216.90,352.87,60.006,1553778906,"201051344000469","174011545737251",31.57,9.00,0,334.84,378.72,108.5,102.8,0.513,1227848.4,1227848.4,13735,0,0,0,L,1122011218,1,122.68,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778921,328553.00
03/28/2019 09:15,2,3.213,ACTIVE,215.09,349.26,60.001,1553778906,"201051344000585","174011545737251",31.41,13.30,0,334.24,376.62,102.2,96.7,0.464,1248474.3,1248474.3,21664,0,0,0,L,1122011218,1,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778922,328554.00
03/28/2019 09:15,2,3.324,ACTIVE,217.35,353.47,60.033,1553778906,"201051344000853","174011545737251",31.63,12.70,0,337.24,378.12,106.4,100.8,0.473,1251206.8,1251206.8,13330,0,0,0,L,1122011218,1,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778923,328555.00
03/28/2019 09:15,2,3.262,ACTIVE,214.64,350.47,60.017,1553778906,"201051344001145","174011545737251",31.27,12.00,0,333.93,376.62,103.3,97.8,0.486,1251234.0,1251234.0,21581,0,0,0,L,1122011218,1,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778924,328556.00
03/28/2019 09:15,2,3.359,ACTIVE,214.87,350.17,60.043,1553778906,"201051344000438","174011545737251",31.35,13.30,0,334.84,377.82,106.7,101.0,0.491,1243865.3,1243865.3,21618,0,0,0,L,1122011218,1,123.81,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778925,328557.00
03/28/2019 09:15,2,3.260,ACTIVE,214.64,349.86,59.996,1553778906,"201051344001135","174011545737251",31.47,12.30,0,334.84,377.22,103.9,98.4,0.486,1230885.0,1230885.0,21571,0,0,0,L,1122011218,1,123.59,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778926,328558.00
03/28/2019 09:15,2,3.316,ACTIVE,216.67,352.27,60.006,1553778906,"201051344000983","174011545737251",31.57,11.70,0,335.44,378.12,106.1,100.5,0.495,1249403.9,1249403.9,13338,0,0,0,L,1122011218,1,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778927,328559.00
03/28/2019 09:15,2,3.381,ACTIVE,215.32,350.17,60.017,1553778906,"201051344001203","174011545737251",31.19,13.70,0,333.93,377.22,106.8,101.2,0.499,1238575.9,1238575.9,21623,0,0,0,L,1122011218,1,124.27,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778928,328560.00
03/28/2019 09:15,2,3.367,ACTIVE,214.41,349.26,60.001,1553778906,"201051344001230","174011545737251",31.27,14.70,0,333.93,376.01,106.7,101.1,0.495,1235645.4,1235645.4,21437,0,0,0,L,1122011218,1,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778929,328561.00
03/28/2019 09:15,2,3.254,ACTIVE,214.41,349.86,59.980,1553778906,"201051344000646","174011545737251",31.05,13.30,0,334.54,375.41,102.3,96.8,0.482,1228643.4,1228643.4,21591,0,0,0,L,1122011218,1,123.59,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778930,328562.00
03/28/2019 09:15,2,3.369,ACTIVE,216.22,350.77,59.969,1553778906,"201051344000867","174011545737251",31.39,12.70,0,334.24,376.01,107.1,101.5,0.482,1226817.6,1226817.6,45516,0,0,0,L,1122011218,1,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778931,328563.00
03/28/2019 09:15,2,3.396,ACTIVE,216.45,352.57,60.006,1553778906,"201051344000633","174011545737251",31.05,16.00,0,336.34,376.01,106.8,101.2,0.477,1225583.6,1225583.6,45568,0,0,0,L,1122011218,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778932,328564.00
03/28/2019 09:15,2,3.434,ACTIVE,214.41,349.26,60.006,1553778906,"201051344000955","174011545737251",31.17,15.80,0,334.24,375.71,108.4,102.7,0.495,1248283.1,1248283.1,21612,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778933,328565.00
03/28/2019 09:15,2,3.383,ACTIVE,216.67,351.67,60.012,1553778906,"201051344000648","174011545737251",31.29,11.00,0,335.14,376.01,107.3,101.6,0.495,1239459.9,1239459.9,45071,0,0,0,L,1122011218,1,122.68,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778934,328566.00
03/28/2019 09:15,2,3.436,ACTIVE,216.90,352.87,60.012,1553778906,"201051344000645","174011545737251",31.27,11.30,0,336.64,377.52,108.9,103.2,0.482,1244146.7,1244146.7,45034,0,0,0,L,1122011218,1,123.36,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778934,328567.00
03/28/2019 09:15,2,3.311,ACTIVE,216.67,352.27,60.006,1553778906,"201051344000569","174011545737251",31.65,11.30,0,336.04,378.42,106.1,100.5,0.491,1260126.8,1260126.8,13252,0,0,0,L,1122011218,1,122.68,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778935,328568.00
03/28/2019 09:15,2,3.439,ACTIVE,216.90,357.98,59.990,1553778906,"179051228000119","174011545737251",31.87,14.70,0,338.14,380.82,111.0,105.2,0.513,47438.2,47438.2,13334,0,0,0,L,46974696,1,123.14,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553778936,328569.00
03/28/2019 09:30,2,3.982,ACTIVE,217.13,354.37,60.001,1553779805,"201051344000579","174011545737251",31.19,14.00,0,338.14,383.53,125.7,119.4,0.579,1259910.5,1259910.5,13704,0,0,0,L,1122011218,1,123.36,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779807,328570.00
03/28/2019 09:30,2,3.889,ACTIVE,215.32,350.77,60.006,1553779805,"201051344001025","174011545737251",31.37,17.50,0,334.24,382.63,123.5,117.3,0.544,1242371.0,1242371.0,21626,0,0,0,L,1122011218,1,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779808,328571.00
03/28/2019 09:30,2,4.000,ACTIVE,215.54,353.47,59.964,1553779805,"201051344001093","174011545737251",31.47,14.30,0,333.03,383.53,127.6,121.2,0.579,1226496.7,1226496.7,21651,0,0,0,L,1122011218,1,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779809,328572.00
03/28/2019 09:30,2,3.936,ACTIVE,217.13,354.37,60.012,1553779805,"201051344000458","174011545737251",31.25,14.70,0,338.14,382.63,124.5,118.3,0.583,1243265.4,1243265.4,13445,0,0,0,L,1122011218,1,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779810,328573.00
03/28/2019 09:30,2,3.939,ACTIVE,214.64,350.17,60.001,1553779805,"201051344000890","174011545737251",31.31,17.50,0,333.63,380.82,124.9,118.6,0.579,1241016.6,1241016.6,21574,0,0,0,L,1122011218,1,123.59,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779811,328574.00
03/28/2019 09:30,2,4.057,ACTIVE,217.13,352.27,60.006,1553779805,"201051344000988","174011545737251",20.52,10.70,0,336.34,397.66,84.5,79.6,0.389,962309.9,962309.9,13800,0,0,0,L,1122011218,1,123.36,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779811,328575.00
03/28/2019 09:30,2,3.836,ACTIVE,215.77,352.27,60.012,1553779805,"201051344000582","174011545737251",31.15,12.30,0,333.03,380.52,121.0,114.9,0.557,1220371.5,1220371.5,21548,0,0,0,L,1122011218,1,124.04,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779812,328576.00
03/28/2019 09:30,2,4.027,ACTIVE,216.45,354.67,60.017,1553779805,"201051344000868","174011545737251",31.23,12.00,0,333.63,382.03,127.3,121.0,0.579,1228338.8,1228338.8,45497,0,0,0,L,1122011218,1,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779813,328577.00
03/28/2019 09:30,2,3.996,ACTIVE,217.58,356.18,60.006,1553779805,"201051344000576","174011545737251",31.33,12.00,0,338.44,384.43,126.8,120.4,0.583,1246540.9,1246540.9,17531,0,0,0,L,1122011218,1,123.59,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779814,328578.00
03/28/2019 09:30,2,4.014,ACTIVE,217.35,355.28,60.012,1553779805,"201051344001158","174011545737251",30.77,12.00,0,337.84,383.23,125.2,118.9,0.579,1223584.9,1223584.9,13755,0,0,0,L,1122011218,1,123.36,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779815,328579.00
03/28/2019 09:30,2,3.883,ACTIVE,215.54,352.87,60.017,1553779805,"201051344000917","174011545737251",31.19,16.30,0,332.13,380.22,122.6,116.4,0.575,1238424.9,1238424.9,21422,0,0,0,L,1122011218,1,123.81,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779816,328580.00
03/28/2019 09:30,2,3.867,ACTIVE,215.09,347.16,60.012,1553779805,"201051344000417","174011545737251",20.48,15.00,0,332.43,389.54,80.2,75.4,0.376,997200.0,997200.0,21650,0,0,0,L,1122011218,1,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779817,328581.00
03/28/2019 09:30,2,3.918,ACTIVE,214.87,352.57,60.012,1553779805,"201051344000685","174011545737251",31.09,14.70,0,333.63,379.92,123.3,117.1,0.597,1242926.1,1242926.1,21632,0,0,0,L,1122011218,1,124.27,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779818,328582.00
03/28/2019 09:30,2,3.920,ACTIVE,215.54,352.57,60.017,1553779805,"201051344000651","174011545737251",31.29,13.30,0,333.63,381.42,124.2,118.0,0.566,1235567.5,1235567.5,21612,0,0,0,L,1122011218,1,124.27,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779819,328583.00
03/28/2019 09:30,2,4.020,ACTIVE,215.77,352.27,60.017,1553779805,"201051344000594","174011545737251",31.11,17.80,0,331.83,380.52,126.6,120.3,0.566,1249279.1,1249279.1,45442,0,0,0,L,1122011218,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779820,328584.00
03/28/2019 09:30,2,4.023,ACTIVE,217.13,355.58,60.006,1553779805,"201051344000469","174011545737251",31.43,10.30,0,337.24,384.73,128.1,121.7,0.601,1227875.9,1227875.9,13736,0,0,0,L,1122011218,1,122.91,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779821,328585.00
03/28/2019 09:30,2,3.816,ACTIVE,215.54,351.97,60.022,1553779805,"201051344000585","174011545737251",31.41,15.00,0,333.03,383.23,121.4,115.2,0.557,1248500.2,1248500.2,21665,0,0,0,L,1122011218,1,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779822,328586.00
03/28/2019 09:30,2,3.951,ACTIVE,217.58,356.48,60.017,1553779805,"201051344000853","174011545737251",31.51,13.70,0,337.24,384.73,126.0,119.7,0.570,1251233.9,1251233.9,13331,0,0,0,L,1122011218,1,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779823,328587.00
03/28/2019 09:30,2,3.869,ACTIVE,214.87,352.27,60.022,1553779805,"201051344001145","174011545737251",31.21,14.30,0,334.24,380.52,122.2,116.1,0.579,1251260.2,1251260.2,21582,0,0,0,L,1122011218,1,123.59,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779824,328588.00
03/28/2019 09:30,2,3.971,ACTIVE,215.09,354.07,60.028,1553779805,"201051344000438","174011545737251",31.21,15.30,0,333.63,381.73,125.5,119.2,0.583,1243892.4,1243892.4,21619,0,0,0,L,1122011218,1,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779824,328589.00
03/28/2019 09:30,2,3.818,ACTIVE,215.09,353.77,60.012,1553779805,"201051344001135","174011545737251",31.69,14.00,0,334.24,381.73,122.5,116.3,0.575,1230911.3,1230911.3,21572,0,0,0,L,1122011218,1,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779825,328590.00
03/28/2019 09:30,2,3.932,ACTIVE,217.13,354.37,60.017,1553779805,"201051344000983","174011545737251",31.53,12.70,0,336.04,383.83,125.5,119.2,0.597,1249430.8,1249430.8,13339,0,0,0,L,1122011218,1,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779826,328591.00
03/28/2019 09:30,2,3.973,ACTIVE,215.54,351.67,60.028,1553779805,"201051344001203","174011545737251",31.23,15.30,0,333.63,383.53,125.7,119.4,0.588,1238602.9,1238602.9,21624,0,0,0,L,1122011218,1,124.49,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779827,328592.00
03/28/2019 09:30,2,3.967,ACTIVE,214.64,351.97,60.022,1553779805,"201051344001230","174011545737251",31.17,16.30,0,333.63,382.03,125.3,119.0,0.583,1235672.3,1235672.3,21438,0,0,0,L,1122011218,1,123.59,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779828,328593.00
03/28/2019 09:30,2,3.859,ACTIVE,214.64,351.37,60.022,1553779805,"201051344000646","174011545737251",31.05,15.30,0,334.24,381.73,121.3,115.2,0.579,1228669.4,1228669.4,21592,0,0,0,L,1122011218,1,123.81,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779829,328594.00
03/28/2019 09:30,2,3.951,ACTIVE,216.67,353.47,60.017,1553779805,"201051344000867","174011545737251",31.59,13.70,0,334.54,381.73,126.3,120.0,0.570,1226844.8,1226844.8,45517,0,0,0,L,1122011218,1,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779830,328595.00
03/28/2019 09:30,2,3.984,ACTIVE,216.90,355.28,59.996,1553779805,"201051344000633","174011545737251",31.25,17.80,0,337.24,382.63,126.2,119.9,0.570,1225610.7,1225610.7,45569,0,0,0,L,1122011218,1,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779831,328596.00
03/28/2019 09:30,2,4.021,ACTIVE,214.87,351.37,60.001,1553779805,"201051344000955","174011545737251",31.31,16.70,0,333.93,382.03,127.6,121.2,0.588,1248310.5,1248310.5,21613,0,0,0,L,1122011218,1,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779832,328597.00
03/28/2019 09:30,2,4.010,ACTIVE,216.90,354.37,60.017,1553779805,"201051344000648","174011545737251",31.11,12.00,0,336.94,383.23,126.4,120.1,0.583,1239487.0,1239487.0,45072,0,0,0,L,1122011218,1,122.91,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779833,328598.00
03/28/2019 09:30,2,4.117,ACTIVE,217.35,354.97,60.022,1553779805,"201051344000645","174011545737251",30.75,12.30,0,338.44,384.13,128.2,121.9,0.579,1244174.3,1244174.3,45035,0,0,0,L,1122011218,1,123.81,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779834,328599.00
03/28/2019 09:30,2,3.941,ACTIVE,217.13,354.97,60.028,1553779805,"201051344000569","174011545737251",31.45,12.70,0,337.84,385.63,125.6,119.3,0.583,1260153.8,1260153.8,13253,0,0,0,L,1122011218,1,122.91,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779835,328600.00
03/28/2019 09:30,2,4.082,ACTIVE,217.35,360.08,60.017,1553779805,"179051228000119","174011545737251",31.59,15.30,0,338.14,386.83,130.6,124.1,0.614,47466.3,47466.3,13335,0,0,0,L,46974696,1,123.59,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553779836,328601.00
03/28/2019 09:45,2,4.586,ACTIVE,218.03,357.68,60.017,1553780706,"201051344000579","174011545737251",31.07,16.00,0,337.54,390.74,144.3,137.4,0.654,1259942.6,1259942.6,13705,0,0,0,L,1122011218,1,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780707,328602.00
03/28/2019 09:45,2,4.551,ACTIVE,216.22,354.97,60.022,1553780706,"201051344001025","174011545737251",30.89,21.00,0,332.73,385.03,142.3,135.5,0.632,1242402.6,1242402.6,21627,0,0,0,L,1122011218,1,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780708,328603.00
03/28/2019 09:45,2,4.621,ACTIVE,216.22,355.88,60.028,1553780706,"201051344001093","174011545737251",31.13,15.80,0,333.03,386.53,145.7,138.7,0.658,1226529.2,1226529.2,21652,0,0,0,L,1122011218,1,124.27,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780709,328604.00
03/28/2019 09:45,2,4.617,ACTIVE,218.03,356.78,60.022,1553780706,"201051344000458","174011545737251",30.71,17.50,0,338.14,388.94,143.5,136.6,0.650,1243297.3,1243297.3,13446,0,0,0,L,1122011218,1,123.81,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780710,328605.00
03/28/2019 09:45,2,4.605,ACTIVE,215.32,354.67,60.017,1553780706,"201051344000890","174011545737251",30.61,19.50,0,333.33,385.63,142.7,135.8,0.658,1241048.4,1241048.4,21575,0,0,0,L,1122011218,1,124.04,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780711,328606.00
03/28/2019 09:45,2,4.707,ACTIVE,218.03,353.77,60.001,1553780706,"201051344000988","174011545737251",20.22,12.70,0,337.84,376.62,96.5,91.2,0.446,962331.2,962331.2,13801,0,0,0,L,1122011218,1,123.59,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780712,328607.00
03/28/2019 09:45,2,4.424,ACTIVE,216.45,357.08,60.022,1553780706,"201051344000582","174011545737251",31.01,14.00,0,333.33,385.93,139.0,132.2,0.632,1220402.3,1220402.3,21549,0,0,0,L,1122011218,1,124.27,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780712,328608.00
03/28/2019 09:45,2,4.664,ACTIVE,216.90,356.48,60.017,1553780706,"201051344000868","174011545737251",30.95,13.30,0,336.34,388.34,146.2,139.2,0.658,1228371.3,1228371.3,45498,0,0,0,L,1122011218,1,123.14,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780713,328609.00
03/28/2019 09:45,2,4.590,ACTIVE,218.03,359.18,60.033,1553780706,"201051344000576","174011545737251",31.29,13.00,0,339.04,391.94,145.4,138.4,0.672,1246573.3,1246573.3,17532,0,0,0,L,1122011218,1,123.81,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780714,328610.00
03/28/2019 09:45,2,4.594,ACTIVE,218.03,357.38,60.022,1553780706,"201051344001158","174011545737251",30.83,13.30,0,338.44,391.04,143.4,136.5,0.663,1223616.9,1223616.9,13756,0,0,0,L,1122011218,1,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780715,328611.00
03/28/2019 09:45,2,4.492,ACTIVE,216.00,355.88,60.033,1553780706,"201051344000917","174011545737251",30.89,17.30,0,332.13,385.33,140.5,133.7,0.658,1238456.2,1238456.2,21423,0,0,0,L,1122011218,1,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780716,328612.00
03/28/2019 09:45,2,4.459,ACTIVE,215.54,350.17,60.033,1553780706,"201051344000417","174011545737251",20.30,18.00,0,333.63,370.30,91.7,86.6,0.429,997220.2,997220.2,21651,0,0,0,L,1122011218,1,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780717,328613.00
03/28/2019 09:45,2,4.506,ACTIVE,215.32,354.67,60.043,1553780706,"201051344000685","174011545737251",30.91,15.80,0,331.83,385.63,141.0,134.2,0.685,1242957.6,1242957.6,21633,0,0,0,L,1122011218,1,124.49,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780718,328614.00
03/28/2019 09:45,2,4.545,ACTIVE,216.45,355.58,60.022,1553780706,"201051344000651","174011545737251",31.01,14.00,0,334.24,385.93,142.8,135.9,0.645,1235599.2,1235599.2,21613,0,0,0,L,1122011218,1,124.49,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780719,328615.00
03/28/2019 09:45,2,4.666,ACTIVE,216.45,355.28,60.028,1553780706,"201051344000594","174011545737251",30.73,20.00,0,332.73,386.23,145.2,138.3,0.645,1249311.5,1249311.5,45443,0,0,0,L,1122011218,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780720,328616.00
03/28/2019 09:45,2,4.641,ACTIVE,218.03,356.78,60.033,1553780706,"201051344000469","174011545737251",31.33,11.30,0,338.14,392.85,147.2,140.2,0.689,1227908.6,1227908.6,13737,0,0,0,L,1122011218,1,123.36,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780721,328617.00
03/28/2019 09:45,2,4.471,ACTIVE,216.22,355.88,59.996,1553780706,"201051344000585","174011545737251",31.01,16.00,0,333.63,387.14,140.5,133.7,0.650,1248531.3,1248531.3,21666,0,0,0,L,1122011218,1,123.81,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780722,328618.00
03/28/2019 09:45,2,4.574,ACTIVE,218.48,358.58,60.028,1553780706,"201051344000853","174011545737251",31.49,15.30,0,339.04,390.14,145.9,138.9,0.654,1251266.2,1251266.2,13332,0,0,0,L,1122011218,1,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780723,328619.00
03/28/2019 09:45,2,4.426,ACTIVE,215.54,354.37,60.033,1553780706,"201051344001145","174011545737251",31.39,15.80,0,333.63,385.63,140.6,133.7,0.650,1251291.4,1251291.4,21583,0,0,0,L,1122011218,1,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780724,328620.00
03/28/2019 09:45,2,4.619,ACTIVE,215.77,356.48,60.033,1553780706,"201051344000438","174011545737251",30.75,16.70,0,333.33,386.53,143.9,137.0,0.667,1243924.4,1243924.4,21620,0,0,0,L,1122011218,1,124.27,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780725,328621.00
03/28/2019 09:45,2,4.469,ACTIVE,215.77,355.28,60.033,1553780706,"201051344001135","174011545737251",31.27,15.50,0,333.03,385.03,141.6,134.7,0.645,1230942.7,1230942.7,21573,0,0,0,L,1122011218,1,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780726,328622.00
03/28/2019 09:45,2,4.594,ACTIVE,217.80,357.98,60.022,1553780706,"201051344000983","174011545737251",31.21,13.30,0,338.14,391.34,145.2,138.2,0.681,1249462.9,1249462.9,13340,0,0,0,L,1122011218,1,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780727,328623.00
03/28/2019 09:45,2,4.588,ACTIVE,216.22,355.88,60.033,1553780706,"201051344001203","174011545737251",31.13,17.00,0,333.93,387.14,144.6,137.6,0.676,1238635.0,1238635.0,21625,0,0,0,L,1122011218,1,124.72,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780728,328624.00
03/28/2019 09:45,2,4.596,ACTIVE,215.32,354.37,60.022,1553780706,"201051344001230","174011545737251",30.91,18.00,0,333.03,386.23,143.8,136.9,0.672,1235704.2,1235704.2,21439,0,0,0,L,1122011218,1,124.04,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780729,328625.00
03/28/2019 09:45,2,4.453,ACTIVE,215.09,354.67,59.990,1553780706,"201051344000646","174011545737251",31.05,16.70,0,332.73,385.03,139.9,133.1,0.650,1228700.3,1228700.3,21593,0,0,0,L,1122011218,1,124.04,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780730,328626.00
03/28/2019 09:45,2,4.592,ACTIVE,217.35,357.38,60.054,1553780706,"201051344000867","174011545737251",31.27,15.50,0,337.54,388.34,145.4,138.5,0.654,1226877.1,1226877.1,45518,0,0,0,L,1122011218,1,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780731,328627.00
03/28/2019 09:45,2,4.623,ACTIVE,217.58,359.48,60.028,1553780706,"201051344000633","174011545737251",30.99,19.80,0,337.24,391.34,145.0,138.0,0.654,1225642.9,1225642.9,45570,0,0,0,L,1122011218,1,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780732,328628.00
03/28/2019 09:45,2,4.627,ACTIVE,215.32,354.37,60.028,1553780706,"201051344000955","174011545737251",31.11,19.30,0,333.03,389.84,145.7,138.7,0.672,1248343.0,1248343.0,21614,0,0,0,L,1122011218,1,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780732,328629.00
03/28/2019 09:45,2,4.680,ACTIVE,217.58,358.58,59.996,1553780706,"201051344000648","174011545737251",30.71,13.30,0,336.94,392.55,145.6,138.6,0.667,1239519.3,1239519.3,45073,0,0,0,L,1122011218,1,122.91,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780733,328630.00
03/28/2019 09:45,2,4.719,ACTIVE,218.03,359.18,60.028,1553780706,"201051344000645","174011545737251",31.01,14.00,0,338.74,392.55,148.3,141.3,0.667,1244207.1,1244207.1,45036,0,0,0,L,1122011218,1,123.81,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780734,328631.00
03/28/2019 09:45,2,4.539,ACTIVE,217.80,358.88,60.001,1553780706,"201051344000569","174011545737251",31.71,13.70,0,338.14,391.34,145.8,138.8,0.672,1260185.9,1260185.9,13254,0,0,0,L,1122011218,1,123.14,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780735,328632.00
03/28/2019 09:45,2,4.707,ACTIVE,218.03,364.59,60.017,1553780706,"179051228000119","174011545737251",31.63,16.70,0,337.24,393.15,150.6,143.5,0.716,47478.2,47478.2,13336,0,0,0,L,46974696,1,123.59,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553780736,328633.00
03/28/2019 10:00,2,5.340,ACTIVE,218.26,358.88,59.990,1553781606,"201051344000579","174011545737251",30.73,17.00,0,338.14,399.46,166.1,158.4,0.769,1259980.2,1259980.2,13706,0,0,0,L,1122011218,1,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781607,328634.00
03/28/2019 10:00,2,5.188,ACTIVE,215.54,355.88,60.001,1553781606,"201051344001025","174011545737251",31.35,22.30,0,333.63,393.15,164.7,157.0,0.729,1242439.8,1242439.8,21628,0,0,0,L,1122011218,1,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781608,328635.00
03/28/2019 10:00,2,5.348,ACTIVE,215.77,357.68,59.996,1553781606,"201051344001093","174011545737251",31.09,17.50,0,332.43,397.96,168.3,160.6,0.765,1226567.2,1226567.2,21653,0,0,0,L,1122011218,1,124.04,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781609,328636.00
03/28/2019 10:00,2,5.330,ACTIVE,218.03,357.98,59.996,1553781606,"201051344000458","174011545737251",30.91,18.70,0,338.44,399.16,166.9,159.2,0.773,1243334.8,1243334.8,13447,0,0,0,L,1122011218,1,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781610,328637.00
03/28/2019 10:00,2,5.363,ACTIVE,214.87,355.88,59.996,1553781606,"201051344000890","174011545737251",30.45,21.80,0,332.13,394.35,165.4,157.7,0.769,1241085.7,1241085.7,21576,0,0,0,L,1122011218,1,123.81,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781611,328638.00
03/28/2019 10:00,2,5.576,ACTIVE,218.03,355.88,59.985,1553781606,"201051344000988","174011545737251",19.78,13.30,0,338.14,382.63,111.7,105.9,0.517,962356.2,962356.2,13802,0,0,0,L,1122011218,1,123.36,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781612,328639.00
03/28/2019 10:00,2,5.275,ACTIVE,215.77,357.38,59.996,1553781606,"201051344000582","174011545737251",30.38,16.00,0,333.03,396.75,162.2,154.6,0.747,1220438.8,1220438.8,21550,0,0,0,L,1122011218,1,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781613,328640.00
03/28/2019 10:00,2,5.512,ACTIVE,216.90,358.88,59.959,1553781606,"201051344000868","174011545737251",30.61,13.30,0,338.14,400.36,171.0,163.1,0.782,1228409.7,1228409.7,45499,0,0,0,L,1122011218,1,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781614,328641.00
03/28/2019 10:00,2,5.404,ACTIVE,218.26,360.69,59.996,1553781606,"201051344000576","174011545737251",31.09,14.00,0,336.94,400.66,170.1,162.2,0.782,1246611.5,1246611.5,17533,0,0,0,L,1122011218,1,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781615,328642.00
03/28/2019 10:00,2,5.424,ACTIVE,218.26,359.18,60.001,1553781606,"201051344001158","174011545737251",30.42,15.00,0,337.84,399.76,167.0,159.2,0.769,1223654.5,1223654.5,13757,0,0,0,L,1122011218,1,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781616,328643.00
03/28/2019 10:00,2,5.305,ACTIVE,215.54,357.38,59.990,1553781606,"201051344000917","174011545737251",30.59,17.80,0,331.53,394.05,164.3,156.7,0.769,1238493.1,1238493.1,21424,0,0,0,L,1122011218,1,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781616,328644.00
03/28/2019 10:00,2,5.305,ACTIVE,215.09,351.07,59.990,1553781606,"201051344000417","174011545737251",19.78,20.00,0,334.24,376.31,106.4,100.8,0.499,997244.1,997244.1,21652,0,0,0,L,1122011218,1,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781618,328645.00
03/28/2019 10:00,2,5.311,ACTIVE,214.64,356.18,59.980,1553781606,"201051344000685","174011545737251",30.55,17.50,0,333.93,393.45,164.2,156.6,0.795,1242994.6,1242994.6,21634,0,0,0,L,1122011218,1,124.27,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781619,328646.00
03/28/2019 10:00,2,5.312,ACTIVE,216.00,357.38,59.964,1553781606,"201051344000651","174011545737251",30.77,15.80,0,333.63,397.35,165.5,157.8,0.751,1235636.5,1235636.5,21614,0,0,0,L,1122011218,1,124.49,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781619,328647.00
03/28/2019 10:00,2,5.389,ACTIVE,216.45,357.68,59.975,1553781606,"201051344000594","174011545737251",30.79,23.80,0,336.04,395.55,168.0,160.2,0.747,1249349.5,1249349.5,45444,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781620,328648.00
03/28/2019 10:00,2,5.402,ACTIVE,218.26,360.08,59.980,1553781606,"201051344000469","174011545737251",31.01,11.70,0,337.54,401.26,169.5,161.7,0.800,1227947.0,1227947.0,13738,0,0,0,L,1122011218,1,123.14,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781621,328649.00
03/28/2019 10:00,2,5.068,ACTIVE,216.00,355.88,59.990,1553781606,"201051344000585","174011545737251",31.51,17.30,0,333.03,395.25,161.7,154.2,0.742,1248568.0,1248568.0,21667,0,0,0,L,1122011218,1,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781622,328650.00
03/28/2019 10:00,2,5.252,ACTIVE,218.48,360.08,59.975,1553781606,"201051344000853","174011545737251",31.45,16.30,0,334.84,400.66,167.2,159.5,0.791,1251304.3,1251304.3,13333,0,0,0,L,1122011218,1,124.27,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781623,328651.00
03/28/2019 10:00,2,5.232,ACTIVE,214.87,356.18,60.017,1553781606,"201051344001145","174011545737251",30.57,17.00,0,332.73,393.45,162.0,154.5,0.751,1251328.3,1251328.3,21584,0,0,0,L,1122011218,1,123.59,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781624,328652.00
