ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/28/2019 10:00,2,5.277,ACTIVE,215.32,357.08,59.959,1553781606,"201051344000438","174011545737251",30.67,18.70,0,333.03,395.25,164.0,156.3,0.756,1243961.9,1243961.9,21621,0,0,0,L,1122011218,1,124.04,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781625,328653.00
03/28/2019 10:00,2,5.195,ACTIVE,215.32,355.58,59.985,1553781606,"201051344001135","174011545737251",30.67,17.00,0,333.63,393.45,161.4,153.9,0.738,1230979.6,1230979.6,21574,0,0,0,L,1122011218,1,123.81,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781626,328654.00
03/28/2019 10:00,2,5.227,ACTIVE,218.03,358.58,59.980,1553781606,"201051344000983","174011545737251",31.31,15.30,0,338.14,401.26,165.7,158.0,0.778,1249500.8,1249500.8,13341,0,0,0,L,1122011218,1,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781627,328655.00
03/28/2019 10:00,2,5.332,ACTIVE,215.77,357.08,59.985,1553781606,"201051344001203","174011545737251",30.40,18.00,0,333.63,397.66,164.2,156.5,0.769,1238672.7,1238672.7,21626,0,0,0,L,1122011218,1,124.49,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781628,328656.00
03/28/2019 10:00,2,5.219,ACTIVE,214.41,355.88,59.996,1553781606,"201051344001230","174011545737251",30.93,19.80,0,331.53,393.45,163.4,155.8,0.765,1235741.7,1235741.7,21440,0,0,0,L,1122011218,1,123.59,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781629,328657.00
03/28/2019 10:00,2,5.131,ACTIVE,214.41,357.08,59.938,1553781606,"201051344000646","174011545737251",30.67,18.30,0,331.53,393.15,159.4,151.9,0.751,1228736.8,1228736.8,21594,0,0,0,L,1122011218,1,123.59,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781630,328658.00
03/28/2019 10:00,2,5.367,ACTIVE,217.13,358.28,59.980,1553781606,"201051344000867","174011545737251",30.43,17.00,0,338.74,399.16,165.3,157.6,0.747,1226915.1,1226915.1,45519,0,0,0,L,1122011218,1,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781631,328659.00
03/28/2019 10:00,2,5.301,ACTIVE,217.35,358.58,59.996,1553781606,"201051344000633","174011545737251",30.65,21.50,0,334.54,399.16,164.6,157.0,0.769,1225680.7,1225680.7,45571,0,0,0,L,1122011218,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781632,328660.00
03/28/2019 10:00,2,5.301,ACTIVE,214.64,354.97,59.980,1553781606,"201051344000955","174011545737251",30.67,21.50,0,330.93,395.55,164.6,156.9,0.769,1248380.9,1248380.9,21615,0,0,0,L,1122011218,1,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781632,328661.00
03/28/2019 10:00,2,5.352,ACTIVE,217.58,359.18,59.975,1553781606,"201051344000648","174011545737251",30.45,14.30,0,338.44,400.96,165.1,157.4,0.756,1239557.3,1239557.3,45074,0,0,0,L,1122011218,1,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781633,328662.00
03/28/2019 10:00,2,5.379,ACTIVE,217.80,358.58,59.985,1553781606,"201051344000645","174011545737251",30.85,15.30,0,337.84,400.96,168.0,160.2,0.760,1244245.7,1244245.7,45037,0,0,0,L,1122011218,1,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781634,328663.00
03/28/2019 10:00,2,5.264,ACTIVE,217.80,359.18,59.980,1553781606,"201051344000569","174011545737251",31.13,14.30,0,337.84,400.06,166.0,158.3,0.765,1260224.0,1260224.0,13255,0,0,0,L,1122011218,1,123.14,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781635,328664.00
03/28/2019 10:00,2,5.393,ACTIVE,218.03,365.49,59.975,1553781606,"179051228000119","174011545737251",31.27,17.80,0,342.05,403.97,170.9,163.0,0.800,47517.3,47517.3,13337,0,0,0,L,46974696,1,123.59,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553781636,328665.00
03/28/2019 10:15,2,5.916,ACTIVE,219.61,365.19,60.017,1553782506,"201051344000579","174011545737251",30.71,18.30,0,337.84,403.67,183.9,175.6,0.853,1260018.7,1260018.7,13707,0,0,0,L,1122011218,1,124.27,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782507,328666.00
03/28/2019 10:15,2,5.834,ACTIVE,216.45,359.18,60.017,1553782506,"201051344001025","174011545737251",30.89,23.80,0,333.33,400.06,182.4,174.2,0.804,1242477.9,1242477.9,21629,0,0,0,L,1122011218,1,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782508,328667.00
03/28/2019 10:15,2,5.953,ACTIVE,216.45,361.89,60.022,1553782506,"201051344001093","174011545737251",30.79,18.00,0,336.34,404.27,185.7,177.3,0.844,1226605.9,1226605.9,21654,0,0,0,L,1122011218,1,124.49,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782509,328668.00
03/28/2019 10:15,2,5.867,ACTIVE,219.39,363.99,60.028,1553782506,"201051344000458","174011545737251",30.97,18.30,0,338.14,403.37,184.0,175.7,0.849,1243373.2,1243373.2,13448,0,0,0,L,1122011218,1,124.27,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782510,328669.00
03/28/2019 10:15,2,5.975,ACTIVE,215.32,358.58,60.028,1553782506,"201051344000890","174011545737251",29.98,22.80,0,331.53,398.56,181.4,173.1,0.844,1241123.8,1241123.8,21577,0,0,0,L,1122011218,1,124.27,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782511,328670.00
03/28/2019 10:15,2,6.064,ACTIVE,219.39,359.78,60.017,1553782506,"201051344000988","174011545737251",20.04,14.70,0,338.74,386.23,123.1,116.9,0.566,962381.8,962381.8,13803,0,0,0,L,1122011218,1,124.04,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782512,328671.00
03/28/2019 10:15,2,5.834,ACTIVE,216.67,361.29,59.985,1553782506,"201051344000582","174011545737251",30.18,16.30,0,336.64,403.07,178.3,170.2,0.813,1220476.1,1220476.1,21551,0,0,0,L,1122011218,1,124.49,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782513,328672.00
03/28/2019 10:15,2,5.982,ACTIVE,218.26,363.99,60.006,1553782506,"201051344000868","174011545737251",31.03,14.70,0,337.24,404.57,187.9,179.5,0.849,1228449.0,1228449.0,45500,0,0,0,L,1122011218,1,123.59,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782514,328673.00
03/28/2019 10:15,2,5.926,ACTIVE,219.39,363.69,60.022,1553782506,"201051344000576","174011545737251",31.17,14.70,0,337.54,404.57,187.1,178.6,0.857,1246650.6,1246650.6,17534,0,0,0,L,1122011218,1,124.27,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782515,328674.00
03/28/2019 10:15,2,5.945,ACTIVE,219.61,363.69,60.022,1553782506,"201051344001158","174011545737251",30.57,15.30,0,337.84,403.37,184.0,175.7,0.849,1223692.9,1223692.9,13758,0,0,0,L,1122011218,1,124.27,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782516,328675.00
03/28/2019 10:15,2,5.822,ACTIVE,216.22,359.48,60.022,1553782506,"201051344000917","174011545737251",30.61,19.80,0,334.54,401.56,180.5,172.3,0.840,1238530.8,1238530.8,21425,0,0,0,L,1122011218,1,124.27,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782517,328676.00
03/28/2019 10:15,2,5.775,ACTIVE,215.54,354.07,60.006,1553782506,"201051344000417","174011545737251",19.98,21.80,0,334.24,378.72,117.0,111.1,0.548,997268.4,997268.4,21653,0,0,0,L,1122011218,1,124.04,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782518,328677.00
03/28/2019 10:15,2,5.846,ACTIVE,215.32,358.88,60.012,1553782506,"201051344000685","174011545737251",30.51,19.00,0,333.03,397.35,180.7,172.5,0.871,1243032.3,1243032.3,21635,0,0,0,L,1122011218,1,124.72,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782518,328678.00
03/28/2019 10:15,2,5.852,ACTIVE,216.90,362.49,60.028,1553782506,"201051344000651","174011545737251",30.75,17.50,0,337.84,402.16,182.2,173.9,0.826,1235674.6,1235674.6,21615,0,0,0,L,1122011218,1,125.17,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782519,328679.00
03/28/2019 10:15,2,6.002,ACTIVE,217.58,363.39,60.038,1553782506,"201051344000594","174011545737251",30.57,24.30,0,333.63,403.97,185.7,177.3,0.826,1249388.2,1249388.2,45445,0,0,0,L,1122011218,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782520,328680.00
03/28/2019 10:15,2,6.035,ACTIVE,219.39,366.10,60.022,1553782506,"201051344000469","174011545737251",30.73,12.70,0,337.24,404.57,187.9,179.4,0.875,1227986.3,1227986.3,13739,0,0,0,L,1122011218,1,123.81,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782521,328681.00
03/28/2019 10:15,2,5.758,ACTIVE,216.67,360.69,60.017,1553782506,"201051344000585","174011545737251",30.93,18.70,0,333.33,401.56,180.3,172.1,0.826,1248605.7,1248605.7,21668,0,0,0,L,1122011218,1,124.27,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782522,328682.00
03/28/2019 10:15,2,5.941,ACTIVE,219.84,366.10,60.017,1553782506,"201051344000853","174011545737251",31.03,16.30,0,337.54,407.87,186.8,178.4,0.853,1251343.3,1251343.3,13334,0,0,0,L,1122011218,1,124.72,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782523,328683.00
03/28/2019 10:15,2,5.846,ACTIVE,215.32,358.88,60.033,1553782506,"201051344001145","174011545737251",30.43,18.70,0,330.93,397.66,180.1,171.9,0.835,1251366.0,1251366.0,21585,0,0,0,L,1122011218,1,124.04,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782524,328684.00
03/28/2019 10:15,2,5.922,ACTIVE,216.00,361.29,60.017,1553782506,"201051344000438","174011545737251",30.47,20.30,0,333.93,399.46,182.8,174.5,0.849,1244000.1,1244000.1,21622,0,0,0,L,1122011218,1,124.49,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782525,328685.00
03/28/2019 10:15,2,5.760,ACTIVE,216.22,359.78,60.017,1553782506,"201051344001135","174011545737251",30.93,17.80,0,333.33,400.06,180.4,172.2,0.800,1231017.3,1231017.3,21575,0,0,0,L,1122011218,1,124.49,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782526,328686.00
03/28/2019 10:15,2,5.900,ACTIVE,219.16,364.29,60.033,1553782506,"201051344000983","174011545737251",30.99,15.80,0,336.94,403.97,185.1,176.8,0.866,1249539.6,1249539.6,13342,0,0,0,L,1122011218,1,124.27,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782527,328687.00
03/28/2019 10:15,2,5.877,ACTIVE,216.45,359.18,60.022,1553782506,"201051344001203","174011545737251",30.87,20.00,0,336.94,402.77,183.8,175.5,0.862,1238711.1,1238711.1,21627,0,0,0,L,1122011218,1,124.94,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782528,328688.00
03/28/2019 10:15,2,5.885,ACTIVE,215.32,359.78,60.017,1553782506,"201051344001230","174011545737251",30.63,20.70,0,331.53,397.35,182.6,174.3,0.844,1235779.9,1235779.9,21441,0,0,0,L,1122011218,1,124.27,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782529,328689.00
03/28/2019 10:15,2,5.752,ACTIVE,215.54,359.78,60.022,1553782506,"201051344000646","174011545737251",30.63,20.30,0,331.53,397.66,178.4,170.3,0.826,1228774.1,1228774.1,21595,0,0,0,L,1122011218,1,124.27,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782530,328690.00
03/28/2019 10:15,2,5.883,ACTIVE,218.03,360.99,60.028,1553782506,"201051344000867","174011545737251",31.09,17.00,0,336.64,402.77,185.2,176.8,0.844,1226953.9,1226953.9,45520,0,0,0,L,1122011218,1,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782531,328691.00
03/28/2019 10:15,2,5.963,ACTIVE,218.03,361.29,60.017,1553782506,"201051344000633","174011545737251",30.61,22.30,0,336.94,402.16,184.7,176.4,0.862,1225719.3,1225719.3,45572,0,0,0,L,1122011218,1,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782532,328692.00
03/28/2019 10:15,2,5.906,ACTIVE,215.09,357.98,60.022,1553782506,"201051344000955","174011545737251",30.79,22.80,0,331.83,400.36,184.0,175.7,0.857,1248419.5,1248419.5,21616,0,0,0,L,1122011218,1,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782533,328693.00
03/28/2019 10:15,2,6.021,ACTIVE,218.48,362.79,60.006,1553782506,"201051344000648","174011545737251",30.36,15.30,0,337.84,403.67,185.2,176.8,0.849,1239596.1,1239596.1,45075,0,0,0,L,1122011218,1,123.36,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782534,328694.00
03/28/2019 10:15,2,6.131,ACTIVE,218.93,364.89,60.017,1553782506,"201051344000645","174011545737251",30.34,15.50,0,337.84,404.27,188.3,179.9,0.849,1244285.1,1244285.1,45038,0,0,0,L,1122011218,1,124.27,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782535,328695.00
03/28/2019 10:15,2,5.891,ACTIVE,219.16,364.89,60.022,1553782506,"201051344000569","174011545737251",31.21,15.00,0,336.64,403.37,186.3,177.9,0.857,1260263.0,1260263.0,13257,0,0,0,L,1122011218,1,123.81,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782536,328696.00
03/28/2019 10:15,2,6.039,ACTIVE,219.16,370.30,60.017,1553782506,"179051228000119","174011545737251",31.21,19.30,0,339.04,410.58,190.9,182.4,0.897,47557.4,47557.4,13338,0,0,0,L,46974696,1,124.27,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553782537,328697.00
03/28/2019 10:30,2,6.320,ACTIVE,219.61,365.49,60.022,1553783405,"201051344000579","174011545737251",30.47,19.50,0,338.14,408.78,195.0,186.3,0.902,1260062.6,1260062.6,13708,0,0,0,L,1122011218,1,124.27,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783407,328698.00
03/28/2019 10:30,2,6.238,ACTIVE,216.67,360.69,60.049,1553783405,"201051344001025","174011545737251",30.61,25.00,0,336.34,405.47,193.4,184.7,0.879,1242521.6,1242521.6,21630,0,0,0,L,1122011218,1,124.49,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783408,328699.00
03/28/2019 10:30,2,6.266,ACTIVE,216.90,363.99,60.022,1553783405,"201051344001093","174011545737251",30.85,19.50,0,337.54,406.97,195.7,186.9,0.893,1226650.2,1226650.2,21655,0,0,0,L,1122011218,1,124.72,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783409,328700.00
03/28/2019 10:30,2,6.316,ACTIVE,219.61,364.89,60.017,1553783405,"201051344000458","174011545737251",30.53,19.00,0,338.14,407.57,195.3,186.5,0.902,1243417.3,1243417.3,13449,0,0,0,L,1122011218,1,124.27,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783409,328701.00
03/28/2019 10:30,2,6.281,ACTIVE,215.54,360.69,60.028,1553783405,"201051344000890","174011545737251",30.20,24.00,0,330.63,401.56,192.0,183.4,0.893,1241167.1,1241167.1,21578,0,0,0,L,1122011218,1,124.27,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783410,328702.00
03/28/2019 10:30,2,6.451,ACTIVE,219.61,360.69,60.022,1553783405,"201051344000988","174011545737251",19.94,15.50,0,339.34,390.74,130.3,123.9,0.597,962411.0,962411.0,13804,0,0,0,L,1122011218,1,124.04,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783411,328703.00
03/28/2019 10:30,2,6.150,ACTIVE,217.13,361.89,60.054,1553783405,"201051344000582","174011545737251",30.40,17.30,0,337.54,406.37,189.3,180.8,0.866,1220518.7,1220518.7,21552,0,0,0,L,1122011218,1,124.72,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783412,328704.00
03/28/2019 10:30,2,6.393,ACTIVE,218.26,365.49,60.022,1553783405,"201051344000868","174011545737251",30.81,15.00,0,336.04,407.27,199.4,190.5,0.902,1228493.9,1228493.9,45501,0,0,0,L,1122011218,1,123.36,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783413,328705.00
03/28/2019 10:30,2,6.363,ACTIVE,219.61,367.90,60.022,1553783405,"201051344000576","174011545737251",30.77,15.80,0,337.24,409.38,198.3,189.5,0.910,1246695.4,1246695.4,17535,0,0,0,L,1122011218,1,124.27,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783414,328706.00
03/28/2019 10:30,2,6.385,ACTIVE,219.84,366.10,60.022,1553783405,"201051344001158","174011545737251",30.12,17.00,0,337.54,409.08,194.7,186.0,0.893,1223736.8,1223736.8,13759,0,0,0,L,1122011218,1,124.27,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783415,328707.00
03/28/2019 10:30,2,6.195,ACTIVE,216.67,360.99,60.028,1553783405,"201051344000917","174011545737251",30.55,20.70,0,336.34,405.17,191.8,183.2,0.902,1238573.9,1238573.9,21426,0,0,0,L,1122011218,1,124.49,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783416,328708.00
03/28/2019 10:30,2,6.172,ACTIVE,216.00,353.77,60.017,1553783405,"201051344000417","174011545737251",19.78,23.50,0,334.54,381.42,123.7,117.5,0.575,997296.1,997296.1,21654,0,0,0,L,1122011218,1,124.04,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783417,328709.00
03/28/2019 10:30,2,6.230,ACTIVE,215.54,361.29,60.038,1553783405,"201051344000685","174011545737251",30.34,20.70,0,335.14,404.57,191.4,182.8,0.924,1243075.4,1243075.4,21636,0,0,0,L,1122011218,1,124.72,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783418,328710.00
03/28/2019 10:30,2,6.176,ACTIVE,216.90,363.39,60.043,1553783405,"201051344000651","174011545737251",30.85,18.70,0,336.94,406.07,192.9,184.2,0.857,1235718.1,1235718.1,21616,0,0,0,L,1122011218,1,125.17,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783419,328711.00
03/28/2019 10:30,2,6.307,ACTIVE,217.58,364.59,60.022,1553783405,"201051344000594","174011545737251",30.73,27.00,0,336.64,407.27,196.3,187.5,0.875,1249432.6,1249432.6,45446,0,0,0,L,1122011218,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783420,328712.00
03/28/2019 10:30,2,6.381,ACTIVE,219.84,366.10,60.028,1553783405,"201051344000469","174011545737251",30.81,14.30,0,337.54,410.28,199.1,190.3,0.924,1228031.3,1228031.3,13740,0,0,0,L,1122011218,1,124.04,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783421,328713.00
03/28/2019 10:30,2,6.174,ACTIVE,216.90,362.79,60.033,1553783405,"201051344000585","174011545737251",30.67,18.70,0,337.24,405.47,191.7,183.1,0.884,1248648.9,1248648.9,21669,0,0,0,L,1122011218,1,124.49,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783422,328714.00
03/28/2019 10:30,2,6.246,ACTIVE,219.84,367.30,60.033,1553783405,"201051344000853","174011545737251",31.23,16.30,0,339.95,410.58,197.4,188.6,0.906,1251388.0,1251388.0,13335,0,0,0,L,1122011218,1,124.72,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783423,328715.00
03/28/2019 10:30,2,6.195,ACTIVE,215.54,360.99,60.028,1553783405,"201051344001145","174011545737251",30.45,19.50,0,337.24,403.67,191.0,182.4,0.884,1251409.1,1251409.1,21586,0,0,0,L,1122011218,1,124.04,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783424,328716.00
03/28/2019 10:30,2,6.301,ACTIVE,216.45,361.89,60.033,1553783405,"201051344000438","174011545737251",30.24,21.30,0,337.54,406.07,192.8,184.2,0.893,1244043.8,1244043.8,21623,0,0,0,L,1122011218,1,124.72,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783425,328717.00
03/28/2019 10:30,2,6.162,ACTIVE,216.45,359.48,60.022,1553783405,"201051344001135","174011545737251",30.59,19.50,0,333.93,405.47,191.0,182.4,0.862,1231060.5,1231060.5,21576,0,0,0,L,1122011218,1,124.49,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783425,328718.00
03/28/2019 10:30,2,6.332,ACTIVE,219.61,365.49,60.017,1553783405,"201051344000983","174011545737251",30.67,16.00,0,336.94,408.48,196.7,187.9,0.915,1249584.0,1249584.0,13343,0,0,0,L,1122011218,1,124.49,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783426,328719.00
03/28/2019 10:30,2,6.305,ACTIVE,216.90,362.19,59.985,1553783405,"201051344001203","174011545737251",30.53,22.50,0,336.34,407.57,194.9,186.2,0.906,1238755.1,1238755.1,21628,0,0,0,L,1122011218,1,125.40,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783427,328720.00
03/28/2019 10:30,2,6.223,ACTIVE,215.32,359.48,60.022,1553783405,"201051344001230","174011545737251",30.63,22.00,0,330.93,400.96,192.9,184.3,0.893,1235823.5,1235823.5,21442,0,0,0,L,1122011218,1,124.27,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783428,328721.00
03/28/2019 10:30,2,6.164,ACTIVE,215.77,360.99,60.001,1553783405,"201051344000646","174011545737251",30.40,21.80,0,332.13,403.67,189.7,181.2,0.884,1228816.9,1228816.9,21596,0,0,0,L,1122011218,1,124.49,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783429,328722.00
03/28/2019 10:30,2,6.393,ACTIVE,218.71,364.59,59.990,1553783405,"201051344000867","174011545737251",30.32,18.70,0,336.04,406.07,196.2,187.4,0.884,1226998.2,1226998.2,45521,0,0,0,L,1122011218,1,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783430,328723.00
03/28/2019 10:30,2,6.312,ACTIVE,218.71,365.19,60.022,1553783405,"201051344000633","174011545737251",30.59,23.80,0,333.93,408.18,195.7,187.0,0.893,1225763.5,1225763.5,45573,0,0,0,L,1122011218,1,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783431,328724.00
03/28/2019 10:30,2,6.295,ACTIVE,215.77,359.18,60.049,1553783405,"201051344000955","174011545737251",30.51,23.00,0,329.13,405.47,194.4,185.7,0.915,1248463.6,1248463.6,21617,0,0,0,L,1122011218,1,124.04,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783432,328725.00
03/28/2019 10:30,2,6.332,ACTIVE,218.93,365.80,60.028,1553783405,"201051344000648","174011545737251",30.61,16.70,0,337.24,407.27,196.4,187.6,0.893,1239640.5,1239640.5,45076,0,0,0,L,1122011218,1,123.59,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783433,328726.00
03/28/2019 10:30,2,6.451,ACTIVE,219.39,366.70,60.022,1553783405,"201051344000645","174011545737251",30.45,16.70,0,337.84,409.38,199.1,190.2,0.893,1244330.1,1244330.1,45039,0,0,0,L,1122011218,1,124.27,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783434,328727.00
03/28/2019 10:30,2,6.264,ACTIVE,219.39,365.80,60.017,1553783405,"201051344000569","174011545737251",31.15,15.80,0,336.94,407.27,197.8,188.9,0.906,1260307.6,1260307.6,13258,0,0,0,L,1122011218,1,123.81,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783435,328728.00
03/28/2019 10:30,2,6.414,ACTIVE,219.39,372.41,60.006,1553783405,"179051228000119","174011545737251",31.07,20.30,0,342.65,413.29,201.8,192.9,0.955,47603.1,47603.1,13339,0,0,0,L,46974696,1,124.27,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553783436,328729.00
03/28/2019 10:45,2,6.672,ACTIVE,219.84,367.00,60.012,1553784306,"201051344000579","174011545737251",30.20,20.00,0,338.14,413.29,203.9,194.9,0.941,1260110.1,1260110.1,13709,0,0,0,L,1122011218,1,124.72,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784307,328730.00
03/28/2019 10:45,2,6.557,ACTIVE,216.67,361.29,60.012,1553784306,"201051344001025","174011545737251",30.69,24.80,0,336.04,409.68,203.8,194.8,0.902,1242568.7,1242568.7,21631,0,0,0,L,1122011218,1,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784308,328731.00
03/28/2019 10:45,2,6.641,ACTIVE,216.67,363.99,60.033,1553784306,"201051344001093","174011545737251",30.43,20.70,0,336.94,409.98,204.6,195.5,0.928,1226697.8,1226697.8,21656,0,0,0,L,1122011218,1,124.49,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784309,328732.00
03/28/2019 10:45,2,6.566,ACTIVE,219.84,367.30,60.017,1553784306,"201051344000458","174011545737251",30.87,19.50,0,338.14,411.78,205.1,196.0,0.941,1243464.9,1243464.9,13450,0,0,0,L,1122011218,1,124.72,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784310,328733.00
03/28/2019 10:45,2,6.596,ACTIVE,215.77,361.89,59.996,1553784306,"201051344000890","174011545737251",30.18,25.80,0,332.43,408.18,201.7,192.7,0.937,1241213.9,1241213.9,21579,0,0,0,L,1122011218,1,124.27,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784311,328734.00
03/28/2019 10:45,2,6.830,ACTIVE,219.61,360.99,60.017,1553784306,"201051344000988","174011545737251",19.72,16.70,0,342.05,392.25,136.4,129.7,0.628,962442.6,962442.6,13805,0,0,0,L,1122011218,1,124.27,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784312,328735.00
03/28/2019 10:45,2,6.455,ACTIVE,216.90,364.29,60.038,1553784306,"201051344000582","174011545737251",30.32,18.00,0,337.24,410.28,198.1,189.3,0.902,1220564.8,1220564.8,21553,0,0,0,L,1122011218,1,124.49,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784312,328736.00
03/28/2019 10:45,2,6.725,ACTIVE,218.26,365.80,60.006,1553784306,"201051344000868","174011545737251",30.67,15.80,0,335.74,409.98,208.9,199.7,0.946,1228542.6,1228542.6,45502,0,0,0,L,1122011218,1,123.81,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784313,328737.00
03/28/2019 10:45,2,6.672,ACTIVE,219.61,366.70,60.017,1553784306,"201051344000576","174011545737251",30.75,16.00,0,337.54,414.79,207.8,198.6,0.941,1246743.7,1246743.7,17536,0,0,0,L,1122011218,1,124.72,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784314,328738.00
03/28/2019 10:45,2,6.664,ACTIVE,220.06,366.40,60.022,1553784306,"201051344001158","174011545737251",30.22,17.80,0,337.54,412.38,203.8,194.8,0.928,1223784.3,1223784.3,13760,0,0,0,L,1122011218,1,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784315,328739.00
03/28/2019 10:45,2,6.441,ACTIVE,216.67,363.09,60.017,1553784306,"201051344000917","174011545737251",30.65,21.30,0,336.64,408.18,199.9,191.0,0.932,1238620.6,1238620.6,21427,0,0,0,L,1122011218,1,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784316,328740.00
03/28/2019 10:45,2,6.463,ACTIVE,216.00,356.18,60.038,1553784306,"201051344000417","174011545737251",19.82,23.50,0,335.44,385.93,129.8,123.3,0.610,997326.1,997326.1,21655,0,0,0,L,1122011218,1,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784317,328741.00
03/28/2019 10:45,2,6.566,ACTIVE,215.32,362.19,60.012,1553784306,"201051344000685","174011545737251",30.20,21.50,0,332.73,407.87,200.6,191.7,0.963,1243122.0,1243122.0,21637,0,0,0,L,1122011218,1,124.49,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784318,328742.00
03/28/2019 10:45,2,6.553,ACTIVE,216.90,364.29,60.043,1553784306,"201051344000651","174011545737251",30.63,19.30,0,336.94,409.38,203.3,194.3,0.924,1235765.1,1235765.1,21617,0,0,0,L,1122011218,1,125.17,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784319,328743.00
03/28/2019 10:45,2,6.779,ACTIVE,217.80,364.89,60.043,1553784306,"201051344000594","174011545737251",30.14,29.00,0,336.34,409.68,206.8,197.7,0.919,1249480.5,1249480.5,45447,0,0,0,L,1122011218,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784320,328744.00
03/28/2019 10:45,2,6.732,ACTIVE,220.29,368.20,60.006,1553784306,"201051344000469","174011545737251",30.81,14.70,0,337.24,415.69,210.0,200.7,0.972,1228079.9,1228079.9,13741,0,0,0,L,1122011218,1,124.27,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784321,328745.00
03/28/2019 10:45,2,6.514,ACTIVE,216.90,363.39,60.001,1553784306,"201051344000585","174011545737251",30.83,19.80,0,336.94,408.48,203.1,194.1,0.941,1248695.8,1248695.8,21670,0,0,0,L,1122011218,1,124.27,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784322,328746.00
03/28/2019 10:45,2,6.600,ACTIVE,220.29,369.70,60.012,1553784306,"201051344000853","174011545737251",31.27,17.00,0,343.55,415.39,208.7,199.5,0.950,1251436.4,1251436.4,13336,0,0,0,L,1122011218,1,125.17,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784323,328747.00
03/28/2019 10:45,2,6.559,ACTIVE,215.32,361.29,60.012,1553784306,"201051344001145","174011545737251",30.30,20.00,0,332.73,408.78,201.2,192.3,0.919,1251455.7,1251455.7,21587,0,0,0,L,1122011218,1,123.81,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784324,328748.00
03/28/2019 10:45,2,6.479,ACTIVE,216.45,362.79,60.001,1553784306,"201051344000438","174011545737251",30.85,22.80,0,337.54,409.08,202.3,193.3,0.924,1244090.8,1244090.8,21624,0,0,0,L,1122011218,1,124.72,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784325,328749.00
03/28/2019 10:45,2,6.537,ACTIVE,216.45,360.99,59.990,1553784306,"201051344001135","174011545737251",30.43,19.80,0,336.04,408.78,201.4,192.5,0.915,1231107.1,1231107.1,21577,0,0,0,L,1122011218,1,124.49,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784326,328750.00
03/28/2019 10:45,2,6.645,ACTIVE,219.84,366.10,60.001,1553784306,"201051344000983","174011545737251",30.83,16.30,0,336.64,413.29,207.3,198.2,0.968,1249632.1,1249632.1,13344,0,0,0,L,1122011218,1,124.72,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784327,328751.00
03/28/2019 10:45,2,6.609,ACTIVE,216.90,363.69,60.012,1553784306,"201051344001203","174011545737251",30.63,23.50,0,336.64,410.28,205.0,195.9,0.963,1238802.6,1238802.6,21629,0,0,0,L,1122011218,1,125.17,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784328,328752.00
03/28/2019 10:45,2,6.570,ACTIVE,215.54,362.79,60.001,1553784306,"201051344001230","174011545737251",30.45,22.00,0,330.93,404.57,202.6,193.6,0.928,1235870.5,1235870.5,21443,0,0,0,L,1122011218,1,124.27,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784328,328753.00
03/28/2019 10:45,2,6.393,ACTIVE,215.77,361.59,59.985,1553784306,"201051344000646","174011545737251",30.83,22.80,0,331.53,408.48,199.5,190.6,0.932,1228863.2,1228863.2,21597,0,0,0,L,1122011218,1,124.49,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784329,328754.00
03/28/2019 10:45,2,6.758,ACTIVE,218.93,363.39,59.990,1553784306,"201051344000867","174011545737251",30.08,18.70,0,336.04,409.38,205.8,196.7,0.924,1227046.1,1227046.1,45522,0,0,0,L,1122011218,1,124.49,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784330,328755.00
03/28/2019 10:45,2,6.586,ACTIVE,218.93,363.99,60.001,1553784306,"201051344000633","174011545737251",30.63,24.50,0,336.04,409.38,204.1,195.1,0.950,1225811.3,1225811.3,45574,0,0,0,L,1122011218,1,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784331,328756.00
03/28/2019 10:45,2,6.631,ACTIVE,215.77,362.79,59.990,1553784306,"201051344000955","174011545737251",30.22,23.50,0,332.13,409.98,202.8,193.8,0.946,1248511.0,1248511.0,21618,0,0,0,L,1122011218,1,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784332,328757.00
03/28/2019 10:45,2,6.699,ACTIVE,219.16,366.70,59.975,1553784306,"201051344000648","174011545737251",30.22,17.50,0,336.64,410.88,205.0,195.9,0.932,1239688.3,1239688.3,45077,0,0,0,L,1122011218,1,124.04,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784333,328758.00
03/28/2019 10:45,2,6.715,ACTIVE,219.61,365.19,60.001,1553784306,"201051344000645","174011545737251",30.69,17.00,0,337.84,414.79,208.8,199.7,0.928,1244378.8,1244378.8,45040,0,0,0,L,1122011218,1,124.72,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784334,328759.00
03/28/2019 10:45,2,6.699,ACTIVE,219.61,366.10,59.990,1553784306,"201051344000569","174011545737251",30.67,17.30,0,336.64,414.49,208.1,198.9,0.950,1260356.0,1260356.0,13259,0,0,0,L,1122011218,1,124.27,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784335,328760.00
03/28/2019 10:45,2,6.760,ACTIVE,219.84,374.21,59.996,1553784306,"179051228000119","174011545737251",31.11,20.70,0,341.75,416.29,212.9,203.6,0.990,47652.4,47652.4,13340,0,0,0,L,46974696,1,124.72,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553784336,328761.00
03/28/2019 11:00,2,7.328,ACTIVE,220.52,367.60,60.028,1553785206,"201051344000579","174011545737251",29.94,21.30,0,342.65,420.20,221.9,212.3,1.021,1260162.0,1260162.0,13710,0,0,0,L,1122011218,1,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785208,328762.00
03/28/2019 11:00,2,7.166,ACTIVE,217.13,363.39,60.012,1553785206,"201051344001025","174011545737251",30.49,25.50,0,332.73,415.99,221.2,211.5,0.994,1242620.3,1242620.3,21632,0,0,0,L,1122011218,1,124.72,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785209,328763.00
03/28/2019 11:00,2,7.234,ACTIVE,217.13,365.19,60.022,1553785206,"201051344001093","174011545737251",30.40,21.80,0,336.04,416.29,222.6,212.9,1.012,1226749.8,1226749.8,21657,0,0,0,L,1122011218,1,124.72,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785210,328764.00
03/28/2019 11:00,2,7.471,ACTIVE,220.29,368.50,60.017,1553785206,"201051344000458","174011545737251",29.58,19.80,0,338.14,420.80,223.7,213.9,1.025,1243517.1,1243517.1,13451,0,0,0,L,1122011218,1,124.94,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785211,328765.00
03/28/2019 11:00,2,7.225,ACTIVE,216.00,362.19,60.006,1553785206,"201051344000890","174011545737251",30.08,26.80,0,332.13,412.68,220.0,210.4,1.021,1241265.1,1241265.1,21580,0,0,0,L,1122011218,1,124.49,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785212,328766.00
03/28/2019 11:00,2,7.555,ACTIVE,220.52,362.79,60.028,1553785206,"201051344000988","174011545737251",19.52,16.00,0,342.05,397.96,149.4,142.2,0.681,962477.1,962477.1,13806,0,0,0,L,1122011218,1,124.72,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785213,328767.00
03/28/2019 11:00,2,7.137,ACTIVE,217.35,363.99,60.028,1553785206,"201051344000582","174011545737251",30.12,20.00,0,336.34,415.99,217.6,208.1,0.986,1220615.3,1220615.3,21554,0,0,0,L,1122011218,1,124.94,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785214,328768.00
03/28/2019 11:00,2,7.463,ACTIVE,218.93,365.19,60.012,1553785206,"201051344000868","174011545737251",30.38,17.30,0,334.84,416.29,229.4,219.5,1.030,1228595.8,1228595.8,45503,0,0,0,L,1122011218,1,123.81,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785215,328769.00
03/28/2019 11:00,2,7.400,ACTIVE,220.29,368.80,60.006,1553785206,"201051344000576","174011545737251",30.49,18.70,0,337.24,422.30,228.6,218.7,1.043,1246796.8,1246796.8,17537,0,0,0,L,1122011218,1,124.94,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785216,328770.00
03/28/2019 11:00,2,7.430,ACTIVE,220.52,368.80,60.028,1553785206,"201051344001158","174011545737251",29.68,19.30,0,338.14,420.50,223.5,213.8,1.012,1223836.3,1223836.3,13761,0,0,0,L,1122011218,1,124.72,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785217,328771.00
03/28/2019 11:00,2,7.311,ACTIVE,216.90,364.59,60.006,1553785206,"201051344000917","174011545737251",29.66,23.30,0,336.64,414.19,219.5,209.9,1.025,1238671.6,1238671.6,21428,0,0,0,L,1122011218,1,124.72,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785218,328772.00
03/28/2019 11:00,2,7.121,ACTIVE,216.22,356.78,60.001,1553785206,"201051344000417","174011545737251",19.60,25.30,0,337.84,387.14,141.5,134.7,0.667,997358.9,997358.9,21656,0,0,0,L,1122011218,1,124.27,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785219,328773.00
03/28/2019 11:00,2,7.328,ACTIVE,215.77,362.49,60.022,1553785206,"201051344000685","174011545737251",29.38,22.00,0,336.04,412.38,218.1,208.6,1.047,1243172.9,1243172.9,21638,0,0,0,L,1122011218,1,124.94,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785220,328774.00
03/28/2019 11:00,2,7.297,ACTIVE,217.35,363.99,60.017,1553785206,"201051344000651","174011545737251",30.02,20.70,0,336.34,415.39,221.8,212.2,1.003,1235816.7,1235816.7,21618,0,0,0,L,1122011218,1,125.40,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785221,328775.00
03/28/2019 11:00,2,7.494,ACTIVE,218.26,363.09,60.017,1553785206,"201051344000594","174011545737251",29.66,31.30,0,334.24,415.39,225.0,215.2,1.016,1249532.9,1249532.9,45448,0,0,0,L,1122011218,1,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785222,328776.00
03/28/2019 11:00,2,7.420,ACTIVE,220.52,370.00,60.038,1553785206,"201051344000469","174011545737251",30.55,15.50,0,336.34,422.00,229.5,219.6,1.056,1228133.1,1228133.1,13742,0,0,0,L,1122011218,1,124.49,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785223,328777.00
03/28/2019 11:00,2,7.221,ACTIVE,217.35,364.29,60.012,1553785206,"201051344000585","174011545737251",30.34,21.00,0,335.74,414.79,221.8,212.2,1.008,1248747.3,1248747.3,21671,0,0,0,L,1122011218,1,124.49,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785224,328778.00
03/28/2019 11:00,2,7.391,ACTIVE,220.97,371.21,60.006,1553785206,"201051344000853","174011545737251",30.53,17.80,0,341.75,422.00,228.4,218.5,1.034,1251489.5,1251489.5,13337,0,0,0,L,1122011218,1,125.40,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785225,328779.00
03/28/2019 11:00,2,7.154,ACTIVE,215.77,363.99,60.012,1553785206,"201051344001145","174011545737251",30.18,21.30,0,337.24,414.19,218.7,209.1,1.008,1251506.8,1251506.8,21588,0,0,0,L,1122011218,1,124.04,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785226,328780.00
03/28/2019 11:00,2,7.293,ACTIVE,216.67,363.99,60.006,1553785206,"201051344000438","174011545737251",29.68,25.00,0,337.54,414.79,219.2,209.6,1.008,1244142.2,1244142.2,21625,0,0,0,L,1122011218,1,124.72,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785226,328781.00
03/28/2019 11:00,2,7.174,ACTIVE,216.90,361.89,60.001,1553785206,"201051344001135","174011545737251",30.06,22.00,0,336.34,414.49,218.2,208.7,0.986,1231158.2,1231158.2,21578,0,0,0,L,1122011218,1,124.72,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785227,328782.00
03/28/2019 11:00,2,7.348,ACTIVE,220.29,368.20,59.990,1553785206,"201051344000983","174011545737251",30.22,18.00,0,336.64,420.80,224.8,215.1,1.043,1249684.8,1249684.8,13345,0,0,0,L,1122011218,1,124.72,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785228,328783.00
03/28/2019 11:00,2,7.285,ACTIVE,217.35,363.39,60.006,1553785206,"201051344001203","174011545737251",30.00,24.30,0,336.94,415.69,221.1,211.5,1.012,1238854.7,1238854.7,21630,0,0,0,L,1122011218,1,125.40,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785229,328784.00
03/28/2019 11:00,2,7.189,ACTIVE,215.77,361.89,60.012,1553785206,"201051344001230","174011545737251",30.02,24.00,0,329.73,409.68,218.5,209.0,1.012,1235922.0,1235922.0,21444,0,0,0,L,1122011218,1,124.27,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785230,328785.00
03/28/2019 11:00,2,7.096,ACTIVE,216.00,361.59,60.001,1553785206,"201051344000646","174011545737251",30.04,23.80,0,333.03,414.79,215.7,206.2,1.012,1228913.9,1228913.9,21598,0,0,0,L,1122011218,1,124.49,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785231,328786.00
03/28/2019 11:00,2,7.398,ACTIVE,219.16,367.00,60.001,1553785206,"201051344000867","174011545737251",29.76,20.00,0,334.84,415.09,222.9,213.2,0.999,1227098.5,1227098.5,45523,0,0,0,L,1122011218,1,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785232,328787.00
03/28/2019 11:00,2,7.357,ACTIVE,219.16,367.00,59.959,1553785206,"201051344000633","174011545737251",29.76,26.00,0,335.14,417.79,221.6,211.9,1.025,1225863.6,1225863.6,45575,0,0,0,L,1122011218,1,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785233,328788.00
03/28/2019 11:00,2,7.189,ACTIVE,216.00,362.79,59.980,1553785206,"201051344000955","174011545737251",30.12,25.30,0,331.83,412.98,219.3,209.7,1.021,1248562.7,1248562.7,21619,0,0,0,L,1122011218,1,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785234,328789.00
03/28/2019 11:00,2,7.336,ACTIVE,219.61,368.50,59.985,1553785206,"201051344000648","174011545737251",30.02,19.00,0,335.44,421.10,222.8,213.1,1.016,1239740.8,1239740.8,45078,0,0,0,L,1122011218,1,124.04,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785235,328790.00
03/28/2019 11:00,2,7.363,ACTIVE,220.06,367.00,60.001,1553785206,"201051344000645","174011545737251",30.36,19.00,0,337.24,421.70,226.4,216.6,1.012,1244432.1,1244432.1,45041,0,0,0,L,1122011218,1,124.72,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785236,328791.00
03/28/2019 11:00,2,7.229,ACTIVE,219.84,366.70,59.985,1553785206,"201051344000569","174011545737251",30.75,17.80,0,336.04,421.70,225.0,215.3,1.030,1260409.0,1260409.0,13260,0,0,0,L,1122011218,1,124.04,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785237,328792.00
03/28/2019 11:00,2,7.385,ACTIVE,220.29,375.11,59.980,1553785206,"179051228000119","174011545737251",30.59,22.30,0,340.25,422.00,228.8,218.9,1.074,47706.5,47706.5,13341,0,0,0,L,46974696,1,124.72,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553785238,328793.00
03/28/2019 11:15,2,7.408,ACTIVE,220.74,370.00,60.006,1553786106,"201051344000579","174011545737251",29.64,22.80,0,342.35,421.10,222.3,212.7,1.016,1260215.1,1260215.1,13711,0,0,0,L,1122011218,1,124.94,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786107,328794.00
