ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/28/2019 11:15,2,7.322,ACTIVE,216.90,362.49,60.033,1553786106,"201051344001025","174011545737251",29.98,26.30,0,334.84,416.89,222.2,212.5,0.990,1242673.2,1242673.2,21633,0,0,0,L,1122011218,1,124.49,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786108,328795.00
03/28/2019 11:15,2,7.324,ACTIVE,217.13,365.49,59.996,1553786106,"201051344001093","174011545737251",29.98,21.80,0,336.34,416.59,222.2,212.6,1.034,1226803.0,1226803.0,21658,0,0,0,L,1122011218,1,124.94,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786109,328796.00
03/28/2019 11:15,2,7.297,ACTIVE,220.52,368.50,60.006,1553786106,"201051344000458","174011545737251",30.30,20.70,0,337.24,421.70,223.7,214.0,1.025,1243570.6,1243570.6,13452,0,0,0,L,1122011218,1,124.94,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786110,328797.00
03/28/2019 11:15,2,7.242,ACTIVE,215.77,364.59,60.022,1553786106,"201051344000890","174011545737251",29.86,27.80,0,332.13,416.89,218.9,209.4,1.012,1241317.4,1241317.4,21581,0,0,0,L,1122011218,1,124.49,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786111,328798.00
03/28/2019 11:15,2,7.480,ACTIVE,220.52,362.19,60.012,1553786106,"201051344000988","174011545737251",19.66,16.70,0,342.95,398.86,149.0,141.9,0.676,962512.5,962512.5,13807,0,0,0,L,1122011218,1,124.72,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786112,328799.00
03/28/2019 11:15,2,7.197,ACTIVE,217.35,367.30,60.038,1553786106,"201051344000582","174011545737251",29.86,20.30,0,335.44,415.99,217.5,208.0,0.999,1220667.0,1220667.0,21555,0,0,0,L,1122011218,1,124.72,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786113,328800.00
03/28/2019 11:15,2,7.514,ACTIVE,218.93,367.90,60.017,1553786106,"201051344000868","174011545737251",30.18,18.00,0,334.84,417.19,229.4,219.5,1.034,1228650.4,1228650.4,45504,0,0,0,L,1122011218,1,124.04,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786114,328801.00
03/28/2019 11:15,2,7.457,ACTIVE,220.29,369.10,60.017,1553786106,"201051344000576","174011545737251",30.30,18.30,0,336.64,422.60,228.6,218.7,1.047,1246851.2,1246851.2,17538,0,0,0,L,1122011218,1,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786115,328802.00
03/28/2019 11:15,2,7.408,ACTIVE,220.52,368.80,60.012,1553786106,"201051344001158","174011545737251",29.78,19.50,0,342.05,421.40,223.3,213.6,1.021,1223889.5,1223889.5,13762,0,0,0,L,1122011218,1,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786116,328803.00
03/28/2019 11:15,2,7.283,ACTIVE,216.90,363.99,60.012,1553786106,"201051344000917","174011545737251",29.76,24.00,0,335.74,415.39,219.5,210.0,1.025,1238723.9,1238723.9,21429,0,0,0,L,1122011218,1,124.49,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786117,328804.00
03/28/2019 11:15,2,7.100,ACTIVE,216.00,355.58,60.006,1553786106,"201051344000417","174011545737251",19.62,26.30,0,333.33,392.55,141.1,134.3,0.663,997392.3,997392.3,21657,0,0,0,L,1122011218,1,124.04,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786117,328805.00
03/28/2019 11:15,2,7.254,ACTIVE,215.77,363.39,60.006,1553786106,"201051344000685","174011545737251",29.52,23.00,0,318.91,423.81,216.7,207.2,1.043,1243224.7,1243224.7,21639,0,0,0,L,1122011218,1,124.72,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786118,328806.00
03/28/2019 11:15,2,7.246,ACTIVE,217.13,364.59,60.006,1553786106,"201051344000651","174011545737251",30.02,21.00,0,335.44,415.69,220.1,210.5,1.003,1235869.4,1235869.4,21619,0,0,0,L,1122011218,1,125.17,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786119,328807.00
03/28/2019 11:15,2,7.420,ACTIVE,218.26,364.89,60.012,1553786106,"201051344000594","174011545737251",29.68,32.80,0,334.24,415.69,223.0,213.3,0.990,1249586.5,1249586.5,45449,0,0,0,L,1122011218,1,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786120,328808.00
03/28/2019 11:15,2,7.357,ACTIVE,220.74,370.00,60.017,1553786106,"201051344000469","174011545737251",30.49,16.00,0,337.54,422.90,227.2,217.4,1.047,1228187.7,1228187.7,13743,0,0,0,L,1122011218,1,124.49,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786121,328809.00
03/28/2019 11:15,2,7.236,ACTIVE,217.13,363.39,59.980,1553786106,"201051344000585","174011545737251",30.08,21.80,0,335.74,415.39,220.4,210.8,0.986,1248800.1,1248800.1,21672,0,0,0,L,1122011218,1,124.49,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786122,328810.00
03/28/2019 11:15,2,7.396,ACTIVE,220.74,369.40,60.012,1553786106,"201051344000853","174011545737251",30.34,19.00,0,339.34,423.20,227.1,217.3,1.034,1251544.0,1251544.0,13338,0,0,0,L,1122011218,1,125.40,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786123,328811.00
03/28/2019 11:15,2,7.256,ACTIVE,215.77,363.09,60.006,1553786106,"201051344001145","174011545737251",29.60,21.30,0,311.69,431.02,217.5,208.0,1.003,1251559.0,1251559.0,21589,0,0,0,L,1122011218,1,124.04,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786124,328812.00
03/28/2019 11:15,2,7.260,ACTIVE,216.67,366.10,60.022,1553786106,"201051344000438","174011545737251",29.74,25.30,0,326.12,434.33,218.7,209.1,1.012,1244194.6,1244194.6,21626,0,0,0,L,1122011218,1,124.94,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786125,328813.00
03/28/2019 11:15,2,7.172,ACTIVE,216.90,362.49,60.022,1553786106,"201051344001135","174011545737251",30.10,22.80,0,334.84,415.69,218.6,209.1,0.981,1231210.5,1231210.5,21579,0,0,0,L,1122011218,1,124.72,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786126,328814.00
03/28/2019 11:15,2,7.256,ACTIVE,220.52,368.50,59.996,1553786106,"201051344000983","174011545737251",30.63,18.30,0,336.94,421.10,225.0,215.3,1.039,1249738.8,1249738.8,13346,0,0,0,L,1122011218,1,124.94,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786127,328815.00
03/28/2019 11:15,2,7.270,ACTIVE,217.13,364.89,60.017,1553786106,"201051344001203","174011545737251",30.12,24.80,0,335.74,415.99,221.6,212.0,1.021,1238907.9,1238907.9,21631,0,0,0,L,1122011218,1,125.40,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786128,328816.00
03/28/2019 11:15,2,7.189,ACTIVE,215.54,363.69,60.022,1553786106,"201051344001230","174011545737251",30.08,23.80,0,324.92,421.10,218.8,209.3,1.008,1235974.6,1235974.6,21445,0,0,0,L,1122011218,1,124.27,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786129,328817.00
03/28/2019 11:15,2,7.137,ACTIVE,216.00,364.29,60.006,1553786106,"201051344000646","174011545737251",30.04,24.00,0,335.44,415.69,217.0,207.5,1.003,1228965.8,1228965.8,21599,0,0,0,L,1122011218,1,124.49,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786130,328818.00
03/28/2019 11:15,2,7.312,ACTIVE,219.16,366.10,59.996,1553786106,"201051344000867","174011545737251",30.30,21.50,0,333.93,415.99,224.3,214.5,1.016,1227152.1,1227152.1,45524,0,0,0,L,1122011218,1,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786131,328819.00
03/28/2019 11:15,2,7.336,ACTIVE,219.16,366.40,59.980,1553786106,"201051344000633","174011545737251",30.14,27.00,0,334.24,417.79,223.8,214.1,1.056,1225917.0,1225917.0,45576,0,0,0,L,1122011218,1,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786132,328820.00
03/28/2019 11:15,2,7.229,ACTIVE,216.00,361.89,59.969,1553786106,"201051344000955","174011545737251",30.28,26.00,0,325.52,421.10,221.5,211.8,1.047,1248615.6,1248615.6,21620,0,0,0,L,1122011218,1,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786133,328821.00
03/28/2019 11:15,2,7.447,ACTIVE,219.84,368.80,60.006,1553786106,"201051344000648","174011545737251",29.92,18.70,0,335.44,421.40,225.7,216.0,1.016,1239794.5,1239794.5,45079,0,0,0,L,1122011218,1,124.04,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786133,328822.00
03/28/2019 11:15,2,7.568,ACTIVE,220.06,368.80,60.006,1553786106,"201051344000645","174011545737251",29.96,19.50,0,337.54,422.30,229.6,219.7,1.030,1244486.7,1244486.7,45042,0,0,0,L,1122011218,1,124.94,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786134,328823.00
03/28/2019 11:15,2,7.436,ACTIVE,220.29,369.70,59.990,1553786106,"201051344000569","174011545737251",30.42,18.00,0,335.14,421.70,229.0,219.1,1.043,1260463.4,1260463.4,13261,0,0,0,L,1122011218,1,124.49,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786135,328824.00
03/28/2019 11:15,2,7.535,ACTIVE,220.29,376.62,59.975,1553786106,"179051228000119","174011545737251",30.55,23.00,0,339.95,422.60,233.2,223.1,1.065,47761.9,47761.9,13342,0,0,0,L,46974696,1,124.94,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553786136,328825.00
03/28/2019 11:30,2,7.965,ACTIVE,221.42,373.91,60.022,1553787005,"201051344000579","174011545737251",29.72,24.00,0,338.44,425.61,239.5,229.2,1.096,1260269.5,1260269.5,13712,0,0,0,L,1122011218,1,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787006,328826.00
03/28/2019 11:30,2,7.908,ACTIVE,217.80,364.59,59.985,1553787005,"201051344001025","174011545737251",29.90,26.80,0,335.74,420.50,239.2,228.9,1.065,1242727.5,1242727.5,21634,0,0,0,L,1122011218,1,124.94,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787007,328827.00
03/28/2019 11:30,2,7.799,ACTIVE,217.58,368.20,60.033,1553787005,"201051344001093","174011545737251",30.43,22.80,0,333.33,420.20,240.4,230.1,1.092,1226857.5,1226857.5,21659,0,0,0,L,1122011218,1,125.17,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787008,328828.00
03/28/2019 11:30,2,7.793,ACTIVE,220.97,370.30,60.028,1553787005,"201051344000458","174011545737251",30.65,21.50,0,336.94,426.21,241.6,231.3,1.109,1243625.6,1243625.6,13453,0,0,0,L,1122011218,1,124.94,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787009,328829.00
03/28/2019 11:30,2,7.881,ACTIVE,216.67,364.59,59.980,1553787005,"201051344000890","174011545737251",29.52,28.30,0,329.73,419.00,235.5,225.4,1.083,1241370.9,1241370.9,21582,0,0,0,L,1122011218,1,124.94,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787010,328830.00
03/28/2019 11:30,2,7.980,ACTIVE,221.19,363.99,60.012,1553787005,"201051344000988","174011545737251",19.84,17.00,0,342.35,401.56,160.3,152.8,0.729,962548.8,962548.8,13808,0,0,0,L,1122011218,1,124.94,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787011,328831.00
03/28/2019 11:30,2,7.744,ACTIVE,218.03,367.30,60.022,1553787005,"201051344000582","174011545737251",29.88,22.00,0,335.44,419.60,234.1,224.1,1.074,1220720.1,1220720.1,21556,0,0,0,L,1122011218,1,125.17,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787012,328832.00
03/28/2019 11:30,2,8.062,ACTIVE,219.61,370.00,60.022,1553787005,"201051344000868","174011545737251",30.34,17.80,0,334.24,424.71,247.6,237.0,1.114,1228706.5,1228706.5,45505,0,0,0,L,1122011218,1,124.04,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787013,328833.00
03/28/2019 11:30,2,8.084,ACTIVE,221.19,371.81,59.996,1553787005,"201051344000576","174011545737251",30.06,18.30,0,338.14,427.11,245.9,235.4,1.123,1246907.1,1246907.1,17539,0,0,0,L,1122011218,1,124.94,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787014,328834.00
03/28/2019 11:30,2,7.955,ACTIVE,221.42,370.30,60.028,1553787005,"201051344001158","174011545737251",29.84,20.00,0,336.94,425.61,240.3,230.0,1.118,1223944.0,1223944.0,13763,0,0,0,L,1122011218,1,124.94,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787015,328835.00
03/28/2019 11:30,2,7.797,ACTIVE,217.80,368.80,60.012,1553787005,"201051344000917","174011545737251",30.08,25.50,0,334.24,418.70,237.5,227.3,1.092,1238777.6,1238777.6,21430,0,0,0,L,1122011218,1,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787016,328836.00
03/28/2019 11:30,2,7.824,ACTIVE,216.90,359.48,60.001,1553787005,"201051344000417","174011545737251",19.16,26.50,0,333.63,393.45,151.8,144.6,0.712,997426.7,997426.7,21658,0,0,0,L,1122011218,1,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787017,328837.00
03/28/2019 11:30,2,7.924,ACTIVE,216.45,366.10,60.017,1553787005,"201051344000685","174011545737251",29.16,24.50,0,329.73,418.70,233.9,223.8,1.123,1243277.8,1243277.8,21640,0,0,0,L,1122011218,1,125.17,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787018,328838.00
03/28/2019 11:30,2,7.939,ACTIVE,218.26,368.50,59.996,1553787005,"201051344000651","174011545737251",29.70,22.00,0,334.84,418.39,238.7,228.5,1.087,1235923.5,1235923.5,21620,0,0,0,L,1122011218,1,125.85,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787019,328839.00
03/28/2019 11:30,2,7.992,ACTIVE,218.93,365.19,60.017,1553787005,"201051344000594","174011545737251",29.86,33.80,0,332.73,419.90,241.4,231.1,1.069,1249641.3,1249641.3,45450,0,0,0,L,1122011218,1,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787020,328840.00
03/28/2019 11:30,2,8.004,ACTIVE,221.19,376.01,60.028,1553787005,"201051344000469","174011545737251",30.53,16.70,0,336.34,428.01,247.2,236.7,1.145,1228243.7,1228243.7,13744,0,0,0,L,1122011218,1,124.49,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787020,328841.00
03/28/2019 11:30,2,7.867,ACTIVE,217.80,368.50,60.028,1553787005,"201051344000585","174011545737251",30.14,22.00,0,335.14,418.70,240.0,229.7,1.096,1248854.3,1248854.3,21673,0,0,0,L,1122011218,1,124.72,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787021,328842.00
03/28/2019 11:30,2,8.062,ACTIVE,221.64,373.61,60.022,1553787005,"201051344000853","174011545737251",30.34,20.30,0,340.55,425.91,247.6,237.1,1.118,1251600.1,1251600.1,13339,0,0,0,L,1122011218,1,125.62,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787022,328843.00
03/28/2019 11:30,2,7.814,ACTIVE,216.45,368.20,60.022,1553787005,"201051344001145","174011545737251",29.96,22.30,0,329.43,419.90,237.1,227.0,1.083,1251612.7,1251612.7,21590,0,0,0,L,1122011218,1,124.49,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787023,328844.00
03/28/2019 11:30,2,7.896,ACTIVE,217.35,366.40,60.028,1553787005,"201051344000438","174011545737251",29.66,26.80,0,336.34,419.30,237.2,227.1,1.087,1244248.4,1244248.4,21627,0,0,0,L,1122011218,1,125.17,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787024,328845.00
03/28/2019 11:30,2,7.850,ACTIVE,217.80,366.10,60.022,1553787005,"201051344001135","174011545737251",29.88,23.50,0,336.34,420.80,237.5,227.3,1.074,1231264.3,1231264.3,21580,0,0,0,L,1122011218,1,125.17,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787025,328846.00
03/28/2019 11:30,2,7.895,ACTIVE,220.97,371.51,60.059,1553787005,"201051344000983","174011545737251",30.67,19.30,0,335.74,426.81,245.2,234.7,1.114,1249794.4,1249794.4,13347,0,0,0,L,1122011218,1,124.94,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787026,328847.00
03/28/2019 11:30,2,7.883,ACTIVE,218.03,365.19,60.033,1553787005,"201051344001203","174011545737251",30.22,26.30,0,334.24,419.90,241.3,230.9,1.109,1238962.6,1238962.6,21632,0,0,0,L,1122011218,1,125.62,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787027,328848.00
03/28/2019 11:30,2,7.879,ACTIVE,216.22,364.59,60.022,1553787005,"201051344001230","174011545737251",29.88,25.00,0,329.13,419.00,238.4,228.2,1.096,1236028.5,1236028.5,21446,0,0,0,L,1122011218,1,124.72,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787028,328849.00
03/28/2019 11:30,2,7.775,ACTIVE,216.67,367.90,60.017,1553787005,"201051344000646","174011545737251",29.98,26.00,0,329.13,420.20,236.0,225.8,1.092,1229019.2,1229019.2,21600,0,0,0,L,1122011218,1,124.94,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787029,328850.00
03/28/2019 11:30,2,8.047,ACTIVE,219.84,368.50,60.059,1553787005,"201051344000867","174011545737251",29.90,21.50,0,334.84,420.80,243.4,233.0,1.096,1227207.2,1227207.2,45525,0,0,0,L,1122011218,1,124.72,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787030,328851.00
03/28/2019 11:30,2,8.074,ACTIVE,219.84,368.50,60.028,1553787005,"201051344000633","174011545737251",29.62,28.80,0,334.84,422.60,242.1,231.7,1.118,1225971.9,1225971.9,45577,0,0,0,L,1122011218,1,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787031,328852.00
03/28/2019 11:30,2,7.893,ACTIVE,216.90,366.10,60.033,1553787005,"201051344000955","174011545737251",29.98,26.50,0,328.52,419.60,239.6,229.3,1.114,1248669.7,1248669.7,21621,0,0,0,L,1122011218,1,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787032,328853.00
03/28/2019 11:30,2,8.084,ACTIVE,220.29,371.21,60.022,1553787005,"201051344000648","174011545737251",29.84,19.50,0,335.14,426.21,244.2,233.8,1.109,1239849.8,1239849.8,45080,0,0,0,L,1122011218,1,124.04,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787033,328854.00
03/28/2019 11:30,2,8.172,ACTIVE,220.52,369.10,60.022,1553787005,"201051344000645","174011545737251",29.98,19.50,0,336.34,426.21,247.9,237.3,1.096,1244542.9,1244542.9,45043,0,0,0,L,1122011218,1,124.94,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787034,328855.00
03/28/2019 11:30,2,8.029,ACTIVE,220.74,373.01,60.038,1553787005,"201051344000569","174011545737251",30.36,19.30,0,334.84,426.81,246.9,236.4,1.127,1260519.5,1260519.5,13262,0,0,0,L,1122011218,1,124.49,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787035,328856.00
03/28/2019 11:30,2,8.076,ACTIVE,220.74,378.42,60.017,1553787005,"179051228000119","174011545737251",30.65,23.80,0,339.95,427.11,250.5,239.9,1.176,47818.8,47818.8,13343,0,0,0,L,46974696,1,124.72,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787035,328857.00
03/28/2019 11:45,2,8.344,ACTIVE,221.64,371.51,60.022,1553787905,"201051344000579","174011545737251",29.42,25.00,0,341.15,427.11,248.5,237.9,1.149,1260327.9,1260327.9,13713,0,0,0,L,1122011218,1,125.17,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787907,328858.00
03/28/2019 11:45,2,8.148,ACTIVE,217.80,367.90,59.964,1553787905,"201051344001025","174011545737251",30.16,28.30,0,335.14,422.90,248.6,238.0,1.118,1242785.8,1242785.8,21635,0,0,0,L,1122011218,1,124.94,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787908,328859.00
03/28/2019 11:45,2,8.203,ACTIVE,217.80,370.30,59.985,1553787905,"201051344001093","174011545737251",29.94,23.50,0,333.93,437.33,248.5,238.0,1.118,1226915.7,1226915.7,21660,0,0,0,L,1122011218,1,125.40,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787909,328860.00
03/28/2019 11:45,2,8.381,ACTIVE,221.42,375.41,60.006,1553787905,"201051344000458","174011545737251",29.58,22.30,0,340.85,428.61,250.8,240.2,1.167,1243684.4,1243684.4,13454,0,0,0,L,1122011218,1,125.17,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787910,328861.00
03/28/2019 11:45,2,8.113,ACTIVE,216.67,365.80,59.990,1553787905,"201051344000890","174011545737251",29.74,29.80,0,334.24,421.10,244.3,233.9,1.127,1241428.2,1241428.2,21583,0,0,0,L,1122011218,1,124.94,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787910,328862.00
03/28/2019 11:45,2,8.455,ACTIVE,221.42,367.30,60.012,1553787905,"201051344000988","174011545737251",19.40,17.00,0,342.65,403.37,166.2,158.5,0.769,962587.7,962587.7,13809,0,0,0,L,1122011218,1,124.94,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787911,328863.00
03/28/2019 11:45,2,8.012,ACTIVE,218.26,367.60,60.006,1553787905,"201051344000582","174011545737251",29.94,21.80,0,334.24,422.60,242.7,232.3,1.096,1220777.0,1220777.0,21557,0,0,0,L,1122011218,1,125.40,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787912,328864.00
03/28/2019 11:45,2,8.115,ACTIVE,219.84,370.30,60.001,1553787905,"201051344000868","174011545737251",30.91,19.30,0,333.93,427.71,253.9,243.1,1.140,1228766.7,1228766.7,45506,0,0,0,L,1122011218,1,124.04,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787913,328865.00
03/28/2019 11:45,2,8.254,ACTIVE,221.42,375.41,60.001,1553787905,"201051344000576","174011545737251",30.43,19.80,0,339.95,429.22,254.3,243.5,1.167,1246966.9,1246966.9,17540,0,0,0,L,1122011218,1,125.17,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787914,328866.00
03/28/2019 11:45,2,8.303,ACTIVE,221.87,376.01,60.028,1553787905,"201051344001158","174011545737251",29.64,22.00,0,340.25,427.71,249.0,238.4,1.136,1224002.5,1224002.5,13764,0,0,0,L,1122011218,1,124.94,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787915,328867.00
03/28/2019 11:45,2,8.152,ACTIVE,218.26,370.30,60.022,1553787905,"201051344000917","174011545737251",29.78,26.30,0,330.63,449.35,245.6,235.1,1.167,1238835.0,1238835.0,21431,0,0,0,L,1122011218,1,125.40,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787916,328868.00
03/28/2019 11:45,2,8.039,ACTIVE,217.13,357.98,60.001,1553787905,"201051344000417","174011545737251",19.32,27.50,0,337.84,395.55,157.3,149.9,0.738,997463.4,997463.4,21659,0,0,0,L,1122011218,1,124.72,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787917,328869.00
03/28/2019 11:45,2,8.201,ACTIVE,216.45,365.80,60.012,1553787905,"201051344000685","174011545737251",29.50,24.80,0,336.94,421.10,244.8,234.4,1.171,1243334.8,1243334.8,21641,0,0,0,L,1122011218,1,125.17,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787918,328870.00
03/28/2019 11:45,2,8.225,ACTIVE,218.48,370.00,60.022,1553787905,"201051344000651","174011545737251",29.64,22.50,0,334.24,421.40,246.8,236.2,1.114,1235981.4,1235981.4,21621,0,0,0,L,1122011218,1,126.07,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787919,328871.00
03/28/2019 11:45,2,8.480,ALERT,219.16,370.00,60.022,1553787905,"201051344000594","174011545737251",29.18,32.60,0,308.39,422.90,250.7,240.0,1.140,1249699.9,1249699.9,45451,0,0,0,L,1122011218,1,124.04,124.49,0002,27,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787921,328872.00
03/28/2019 11:45,2,8.141,ACTIVE,221.64,374.81,60.001,1553787905,"201051344000469","174011545737251",30.87,17.00,0,340.25,429.52,254.3,243.5,1.184,1228303.8,1228303.8,13745,0,0,0,L,1122011218,1,124.72,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787922,328873.00
03/28/2019 11:45,2,8.125,ACTIVE,218.26,370.00,60.006,1553787905,"201051344000585","174011545737251",30.22,23.30,0,334.24,421.10,248.6,238.0,1.131,1248912.6,1248912.6,21674,0,0,0,L,1122011218,1,124.94,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787923,328874.00
03/28/2019 11:45,2,8.088,ACTIVE,221.87,373.31,59.996,1553787905,"201051344000853","174011545737251",31.05,21.50,0,339.04,427.71,254.2,243.4,1.136,1251660.3,1251660.3,13340,0,0,0,L,1122011218,1,125.62,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787923,328875.00
03/28/2019 11:45,2,8.164,ACTIVE,216.67,367.60,59.964,1553787905,"201051344001145","174011545737251",29.62,23.30,0,324.02,422.00,245.0,234.5,1.123,1251670.1,1251670.1,21591,0,0,0,L,1122011218,1,124.72,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787924,328876.00
03/28/2019 11:45,2,8.217,ACTIVE,217.58,368.80,60.001,1553787905,"201051344000438","174011545737251",29.42,28.00,0,335.74,422.30,244.7,234.3,1.145,1244305.9,1244305.9,21628,0,0,0,L,1122011218,1,125.40,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787925,328877.00
03/28/2019 11:45,2,8.100,ACTIVE,217.80,368.20,59.996,1553787905,"201051344001135","174011545737251",29.94,25.30,0,334.24,423.20,245.4,234.9,1.105,1231321.9,1231321.9,21581,0,0,0,L,1122011218,1,125.40,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787926,328878.00
03/28/2019 11:45,2,8.217,ACTIVE,221.42,374.81,60.006,1553787905,"201051344000983","174011545737251",30.42,20.70,0,340.55,429.52,253.0,242.3,1.158,1249853.9,1249853.9,13348,0,0,0,L,1122011218,1,125.17,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787927,328879.00
03/28/2019 11:45,2,8.221,ACTIVE,218.03,366.10,59.990,1553787905,"201051344001203","174011545737251",29.98,28.30,0,334.84,422.60,249.5,238.9,1.145,1239021.2,1239021.2,21633,0,0,0,L,1122011218,1,125.85,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787928,328880.00
03/28/2019 11:45,2,8.137,ALERT,216.67,366.40,59.985,1553787905,"201051344001230","174011545737251",29.82,26.00,0,304.78,434.33,245.5,235.0,1.131,1236085.9,1236085.9,21447,0,0,0,L,1122011218,1,124.94,122.23,0800,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787930,328881.00
03/28/2019 11:45,2,8.100,ACTIVE,216.90,366.70,59.996,1553787905,"201051344000646","174011545737251",29.72,26.80,0,335.44,422.30,243.7,233.3,1.105,1229076.5,1229076.5,21601,0,0,0,L,1122011218,1,125.17,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787931,328882.00
03/28/2019 11:45,2,8.229,ALERT,220.29,369.40,60.006,1553787905,"201051344000867","174011545737251",30.12,23.30,0,308.69,466.19,250.9,240.2,1.118,1227266.3,1227266.3,45526,0,0,0,L,1122011218,1,124.72,124.94,0800,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787933,328883.00
03/28/2019 11:45,2,8.410,ACTIVE,220.29,372.11,60.001,1553787905,"201051344000633","174011545737251",29.40,29.30,0,318.61,448.75,250.3,239.7,1.140,1226030.8,1226030.8,45578,0,0,0,L,1122011218,1,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787934,328884.00
03/28/2019 11:45,2,8.238,ACTIVE,216.90,367.00,60.022,1553787905,"201051344000955","174011545737251",29.60,29.50,0,331.83,420.80,246.9,236.4,1.140,1248727.9,1248727.9,21622,0,0,0,L,1122011218,1,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787935,328885.00
03/28/2019 11:45,2,8.418,ACTIVE,220.74,372.41,60.012,1553787905,"201051344000648","174011545737251",29.44,20.70,0,340.55,428.91,250.9,240.2,1.131,1239909.0,1239909.0,45081,0,0,0,L,1122011218,1,124.27,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787936,328886.00
03/28/2019 11:45,2,8.314,ACTIVE,221.19,371.81,60.006,1553787905,"201051344000645","174011545737251",30.24,20.30,0,340.55,428.31,254.4,243.7,1.123,1244603.0,1244603.0,45044,0,0,0,L,1122011218,1,125.17,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787937,328887.00
03/28/2019 11:45,2,8.092,ACTIVE,221.19,374.21,60.001,1553787905,"201051344000569","174011545737251",31.05,20.00,0,340.25,429.52,254.4,243.6,1.153,1260579.6,1260579.6,13263,0,0,0,L,1122011218,1,124.49,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787938,328888.00
03/28/2019 11:45,2,7.959,ACTIVE,221.19,378.72,60.017,1553787905,"179051228000119","174011545737251",31.61,24.50,0,339.65,432.82,254.5,243.7,1.180,47879.5,47879.5,13344,0,0,0,L,46974696,1,125.17,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553787939,328889.00
03/28/2019 12:00,2,8.283,ACTIVE,222.10,372.11,60.001,1553788806,"201051344000579","174011545737251",30.36,26.00,0,339.95,428.91,254.4,243.6,1.193,1260388.4,1260388.4,13714,0,0,0,L,1122011218,1,125.62,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788807,328890.00
03/28/2019 12:00,2,8.141,ACTIVE,218.48,367.30,60.017,1553788806,"201051344001025","174011545737251",30.89,29.00,0,330.33,426.51,254.4,243.7,1.131,1242846.2,1242846.2,21636,0,0,0,L,1122011218,1,125.40,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788808,328891.00
03/28/2019 12:00,2,8.137,ACTIVE,218.48,367.60,59.990,1553788806,"201051344001093","174011545737251",30.87,24.80,0,333.33,423.81,254.3,243.6,1.140,1226976.2,1226976.2,21661,0,0,0,L,1122011218,1,125.62,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788809,328892.00
03/28/2019 12:00,2,8.115,ACTIVE,221.87,370.60,59.996,1553788806,"201051344000458","174011545737251",31.03,24.30,0,337.54,428.91,254.6,243.8,1.149,1243744.9,1243744.9,13455,0,0,0,L,1122011218,1,125.40,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788810,328893.00
03/28/2019 12:00,2,8.480,ACTIVE,216.90,366.40,60.001,1553788806,"201051344000890","174011545737251",29.54,32.00,0,336.34,425.01,253.7,243.0,1.171,1241488.1,1241488.1,21584,0,0,0,L,1122011218,1,125.17,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788811,328894.00
03/28/2019 12:00,2,9.000,ACTIVE,221.87,368.20,59.980,1553788806,"201051344000988","174011545737251",18.98,19.00,0,341.45,404.87,173.2,165.2,0.778,962628.3,962628.3,13810,0,0,0,L,1122011218,1,125.17,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788812,328895.00
03/28/2019 12:00,2,8.596,ACTIVE,218.93,371.21,59.953,1553788806,"201051344000582","174011545737251",29.14,24.30,0,333.33,425.31,253.6,242.9,1.145,1220836.7,1220836.7,21558,0,0,0,L,1122011218,1,125.85,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788813,328896.00
03/28/2019 12:00,2,7.898,ACTIVE,220.06,369.10,59.964,1553788806,"201051344000868","174011545737251",31.73,19.80,0,337.54,428.61,253.5,242.8,1.136,1228827.5,1228827.5,45507,0,0,0,L,1122011218,1,124.27,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788814,328897.00
03/28/2019 12:00,2,7.939,ACTIVE,221.87,372.41,59.964,1553788806,"201051344000576","174011545737251",31.61,20.00,0,338.14,429.22,254.1,243.3,1.162,1247027.7,1247027.7,17541,0,0,0,L,1122011218,1,125.40,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788815,328898.00
03/28/2019 12:00,2,8.221,ACTIVE,222.32,373.31,59.975,1553788806,"201051344001158","174011545737251",30.49,22.80,0,339.34,428.61,254.0,243.2,1.176,1224063.0,1224063.0,13765,0,0,0,L,1122011218,1,125.40,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788816,328899.00
03/28/2019 12:00,2,8.393,ACTIVE,218.26,368.80,59.980,1553788806,"201051344000917","174011545737251",29.94,28.50,0,333.03,422.90,254.3,243.5,1.184,1238895.1,1238895.1,21432,0,0,0,L,1122011218,1,125.40,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788817,328900.00
03/28/2019 12:00,2,8.623,ACTIVE,217.35,359.48,60.001,1553788806,"201051344000417","174011545737251",18.71,28.30,0,338.44,398.26,163.4,155.8,0.765,997501.8,997501.8,21660,0,0,0,L,1122011218,1,124.94,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788818,328901.00
03/28/2019 12:00,2,8.496,ACTIVE,216.90,365.19,59.985,1553788806,"201051344000685","174011545737251",29.58,26.30,0,336.04,424.11,254.5,243.7,1.220,1243394.9,1243394.9,21642,0,0,0,L,1122011218,1,125.62,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788818,328902.00
03/28/2019 12:00,2,8.254,ACTIVE,218.71,367.90,59.990,1553788806,"201051344000651","174011545737251",30.40,23.50,0,333.03,422.30,254.1,243.3,1.153,1236041.8,1236041.8,21622,0,0,0,L,1122011218,1,126.07,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788819,328903.00
03/28/2019 12:00,2,8.203,ACTIVE,219.61,368.20,59.996,1553788806,"201051344000594","174011545737251",30.69,33.50,0,331.53,427.11,254.5,243.7,1.162,1249760.6,1249760.6,45453,0,0,0,L,1122011218,1,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788820,328904.00
03/28/2019 12:00,2,7.893,ACTIVE,222.32,374.21,60.006,1553788806,"201051344000469","174011545737251",31.87,17.80,0,338.74,428.61,254.8,244.0,1.176,1228364.6,1228364.6,13746,0,0,0,L,1122011218,1,125.17,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788821,328905.00
03/28/2019 12:00,2,8.059,ACTIVE,218.71,366.10,60.006,1553788806,"201051344000585","174011545737251",31.15,25.00,0,331.83,422.60,253.9,243.1,1.162,1248973.1,1248973.1,21675,0,0,0,L,1122011218,1,125.17,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788822,328906.00
03/28/2019 12:00,2,7.850,ACTIVE,222.32,374.21,59.975,1553788806,"201051344000853","174011545737251",31.99,22.50,0,337.84,427.11,253.9,243.1,1.153,1251721.0,1251721.0,13341,0,0,0,L,1122011218,1,125.85,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788823,328907.00
03/28/2019 12:00,2,8.523,ACTIVE,216.90,367.00,59.953,1553788806,"201051344001145","174011545737251",29.44,24.30,0,335.14,425.01,254.0,243.2,1.176,1251730.1,1251730.1,21592,0,0,0,L,1122011218,1,124.94,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788824,328908.00
03/28/2019 12:00,2,8.498,ACTIVE,217.80,367.30,59.985,1553788806,"201051344000438","174011545737251",29.56,29.50,0,333.63,426.21,254.2,243.4,1.180,1244365.9,1244365.9,21629,0,0,0,L,1122011218,1,125.62,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788825,328909.00
03/28/2019 12:00,2,8.293,ACTIVE,218.48,370.00,59.964,1553788806,"201051344001135","174011545737251",30.34,27.50,0,332.13,424.71,254.4,243.6,1.109,1231382.0,1231382.0,21582,0,0,0,L,1122011218,1,125.62,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788826,328910.00
03/28/2019 12:00,2,7.965,ACTIVE,221.87,372.41,59.969,1553788806,"201051344000983","174011545737251",31.61,21.30,0,338.74,429.52,254.4,243.7,1.176,1249914.7,1249914.7,13349,0,0,0,L,1122011218,1,125.40,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788827,328911.00
03/28/2019 12:00,2,8.088,ACTIVE,218.71,367.60,60.006,1553788806,"201051344001203","174011545737251",31.05,30.00,0,333.63,424.71,254.4,243.6,1.162,1239081.7,1239081.7,21634,0,0,0,L,1122011218,1,126.07,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788828,328912.00
03/28/2019 12:00,2,8.355,ACTIVE,216.67,366.10,60.001,1553788806,"201051344001230","174011545737251",30.06,26.80,0,331.23,423.81,254.2,243.5,1.184,1236146.1,1236146.1,21449,0,0,0,L,1122011218,1,124.94,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788829,328913.00
03/28/2019 12:00,2,8.412,ACTIVE,217.13,366.40,59.996,1553788806,"201051344000646","174011545737251",29.84,28.30,0,334.54,425.61,254.1,243.4,1.171,1229136.4,1229136.4,21602,0,0,0,L,1122011218,1,125.17,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788830,328914.00
03/28/2019 12:00,2,8.078,ACTIVE,220.74,367.90,59.969,1553788806,"201051344000867","174011545737251",30.95,24.50,0,339.65,428.91,253.1,242.4,1.118,1227326.7,1227326.7,45528,0,0,0,L,1122011218,1,125.17,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788831,328915.00
03/28/2019 12:00,2,8.146,ACTIVE,220.52,367.60,59.964,1553788806,"201051344000633","174011545737251",30.67,29.30,0,339.04,429.52,252.2,241.4,1.189,1226091.1,1226091.1,45579,0,0,0,L,1122011218,1,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788832,328916.00
03/28/2019 12:00,2,8.289,ACTIVE,216.90,365.80,59.990,1553788806,"201051344000955","174011545737251",30.30,31.00,0,334.84,423.50,254.2,243.4,1.184,1248788.1,1248788.1,21623,0,0,0,L,1122011218,1,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788833,328917.00
03/28/2019 12:00,2,8.125,ACTIVE,220.97,371.51,59.969,1553788806,"201051344000648","174011545737251",30.93,22.50,0,339.65,429.82,254.4,243.7,1.140,1239969.5,1239969.5,45082,0,0,0,L,1122011218,1,124.49,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788834,328918.00
03/28/2019 12:00,2,8.008,ACTIVE,221.42,371.51,59.959,1553788806,"201051344000645","174011545737251",31.33,22.30,0,339.65,428.01,253.8,243.1,1.136,1244663.7,1244663.7,45045,0,0,0,L,1122011218,1,125.17,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788835,328919.00
03/28/2019 12:00,2,7.861,ACTIVE,221.64,370.60,60.006,1553788806,"201051344000569","174011545737251",31.97,21.30,0,338.44,429.22,254.0,243.3,1.171,1260640.2,1260640.2,13264,0,0,0,L,1122011218,1,124.72,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788835,328920.00
03/28/2019 12:00,2,7.807,ACTIVE,221.64,377.52,59.996,1553788806,"179051228000119","174011545737251",32.20,26.00,0,342.65,433.12,254.6,243.8,1.184,47940.2,47940.2,13345,0,0,0,L,46974696,1,125.17,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553788836,328921.00
03/28/2019 12:15,2,8.021,ALERT,222.55,370.90,60.006,1553789706,"201051344000579","174011545737251",31.35,25.80,0,306.88,526.30,254.7,243.9,1.171,1260448.0,1260448.0,13715,0,0,0,L,1122011218,1,126.07,125.85,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789708,328922.00
03/28/2019 12:15,2,7.877,ALERT,218.71,363.69,59.990,1553789706,"201051344001025","174011545737251",31.87,29.50,0,300.27,514.28,253.5,242.8,1.100,1242905.9,1242905.9,21637,0,0,0,L,1122011218,1,125.62,123.59,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789710,328923.00
03/28/2019 12:15,2,7.871,ALERT,218.71,369.70,59.985,1553789706,"201051344001093","174011545737251",31.89,25.00,0,305.38,521.79,253.6,242.9,1.149,1227036.0,1227036.0,21662,0,0,0,L,1122011218,1,125.62,123.36,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789711,328924.00
03/28/2019 12:15,2,7.789,ALERT,222.10,371.21,59.990,1553789706,"201051344000458","174011545737251",32.01,24.30,0,304.18,516.38,251.2,240.5,1.149,1243804.5,1243804.5,13456,0,0,0,L,1122011218,1,125.85,125.85,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789713,328925.00
03/28/2019 12:15,2,8.127,ALERT,217.13,364.89,59.980,1553789706,"201051344000890","174011545737251",30.97,32.40,0,300.87,522.99,254.6,243.8,1.180,1241547.9,1241547.9,21585,0,0,0,L,1122011218,1,125.40,122.46,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789715,328926.00
03/28/2019 12:15,2,9.246,ACTIVE,222.32,368.50,59.990,1553789706,"201051344000988","174011545737251",19.20,18.70,0,321.61,409.38,179.8,171.6,0.809,962670.0,962670.0,13811,0,0,0,L,1122011218,1,125.62,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789716,328927.00
03/28/2019 12:15,2,8.121,ACTIVE,218.93,370.30,59.980,1553789706,"201051344000582","174011545737251",30.99,24.00,0,318.30,428.31,254.7,243.9,1.131,1220896.8,1220896.8,21559,0,0,0,L,1122011218,1,125.62,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789717,328928.00
03/28/2019 12:15,2,7.779,ALERT,220.52,369.70,59.975,1553789706,"201051344000868","174011545737251",32.34,20.70,0,305.68,520.89,254.6,243.8,1.131,1228887.6,1228887.6,45508,0,0,0,L,1122011218,1,124.94,125.62,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789719,328929.00
03/28/2019 12:15,2,7.779,ALERT,221.87,373.31,60.001,1553789706,"201051344000576","174011545737251",32.22,21.00,0,303.58,519.99,254.0,243.3,1.184,1247087.5,1247087.5,17542,0,0,0,L,1122011218,1,125.40,125.40,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789721,328930.00
03/28/2019 12:15,2,8.025,ACTIVE,222.32,369.70,59.969,1553789706,"201051344001158","174011545737251",31.31,23.50,0,321.31,428.61,254.6,243.8,1.145,1224123.4,1224123.4,13766,0,0,0,L,1122011218,1,125.62,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789721,328931.00
03/28/2019 12:15,2,7.971,ACTIVE,218.71,368.20,60.017,1553789706,"201051344000917","174011545737251",31.31,28.80,0,321.01,425.31,252.6,241.9,1.171,1238955.4,1238955.4,21433,0,0,0,L,1122011218,1,125.62,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789723,328932.00
03/28/2019 12:15,2,8.824,ACTIVE,217.58,360.38,59.990,1553789706,"201051344000417","174011545737251",18.94,29.50,0,319.81,400.06,169.3,161.5,0.791,997541.2,997541.2,21661,0,0,0,L,1122011218,1,125.17,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789724,328933.00
03/28/2019 12:15,2,8.096,ALERT,216.90,365.19,59.985,1553789706,"201051344000685","174011545737251",30.93,26.00,0,299.97,518.18,253.4,242.7,1.237,1243454.9,1243454.9,21643,0,0,0,L,1122011218,1,125.62,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789725,328934.00
03/28/2019 12:15,2,7.963,ALERT,218.93,367.30,59.959,1553789706,"201051344000651","174011545737251",31.39,23.50,0,299.97,529.01,252.7,242.0,1.140,1236101.9,1236101.9,21623,0,0,0,L,1122011218,1,126.30,123.36,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789728,328935.00
03/28/2019 12:15,2,7.963,ALERT,220.06,369.40,59.980,1553789706,"201051344000594","174011545737251",31.55,33.50,0,303.58,520.89,254.2,243.4,1.145,1249820.9,1249820.9,45454,0,0,0,L,1122011218,1,124.72,124.94,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789730,328936.00
