ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/28/2019 12:15,2,7.736,ALERT,222.55,370.60,59.969,1553789706,"201051344000469","174011545737251",32.46,17.50,0,303.28,522.69,254.3,243.5,1.176,1228425.1,1228425.1,13747,0,0,0,L,1122011218,1,125.40,126.30,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789732,328937.00
03/28/2019 12:15,2,7.848,ALERT,219.16,367.60,59.996,1553789706,"201051344000585","174011545737251",32.05,24.30,0,300.57,523.90,254.7,243.9,1.167,1249033.1,1249033.1,21676,0,0,0,L,1122011218,1,125.62,124.04,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789734,328938.00
03/28/2019 12:15,2,7.725,ALERT,222.77,373.61,59.985,1553789706,"201051344000853","174011545737251",32.54,22.50,0,303.88,523.59,254.2,243.4,1.171,1251781.3,1251781.3,13342,0,0,0,L,1122011218,1,126.30,126.30,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789736,328939.00
03/28/2019 12:15,2,8.104,ACTIVE,217.13,364.89,60.006,1553789706,"201051344001145","174011545737251",31.05,25.30,0,321.01,425.01,254.8,244.0,1.167,1251790.8,1251790.8,21593,0,0,0,L,1122011218,1,125.17,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789737,328940.00
03/28/2019 12:15,2,8.115,ALERT,218.03,364.59,59.953,1553789706,"201051344000438","174011545737251",31.01,28.80,0,301.17,522.99,254.7,243.9,1.189,1244426.3,1244426.3,21630,0,0,0,L,1122011218,1,125.62,123.14,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789738,328941.00
03/28/2019 12:15,2,7.977,ALERT,218.48,369.40,59.985,1553789706,"201051344001135","174011545737251",31.49,28.30,0,300.57,517.58,254.2,243.4,1.158,1231442.6,1231442.6,21583,0,0,0,L,1122011218,1,125.62,123.36,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789740,328942.00
03/28/2019 12:15,2,7.760,ALERT,222.32,370.00,59.980,1553789706,"201051344000983","174011545737251",32.30,21.30,0,304.48,528.10,253.5,242.7,1.140,1249975.1,1249975.1,13350,0,0,0,L,1122011218,1,125.85,125.62,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789742,328943.00
03/28/2019 12:15,2,7.885,ALERT,218.71,367.60,60.012,1553789706,"201051344001203","174011545737251",31.87,31.00,0,300.57,513.98,254.1,243.3,1.153,1239142.4,1239142.4,21635,0,0,0,L,1122011218,1,126.30,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789744,328944.00
03/28/2019 12:15,2,8.006,ALERT,216.90,365.19,59.969,1553789706,"201051344001230","174011545737251",31.39,27.50,0,300.27,524.80,254.3,243.5,1.167,1236206.8,1236206.8,21450,0,0,0,L,1122011218,1,125.17,122.46,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789746,328945.00
03/28/2019 12:15,2,8.031,ALERT,217.58,368.20,59.969,1553789706,"201051344000646","174011545737251",31.29,27.80,0,299.97,526.30,254.2,243.4,1.140,1229197.1,1229197.1,21603,0,0,0,L,1122011218,1,125.40,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789748,328946.00
03/28/2019 12:15,2,7.920,ALERT,220.74,365.49,59.990,1553789706,"201051344000867","174011545737251",31.75,24.50,0,303.88,520.59,253.4,242.7,1.149,1227387.1,1227387.1,45529,0,0,0,L,1122011218,1,125.17,124.94,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789750,328947.00
03/28/2019 12:15,2,7.914,ALERT,220.74,366.10,60.006,1553789706,"201051344000633","174011545737251",31.53,28.30,0,301.77,517.88,251.7,241.0,1.176,1226151.5,1226151.5,45580,0,0,0,L,1122011218,1,125.17,125.40,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789751,328948.00
03/28/2019 12:15,2,7.996,ALERT,217.58,366.10,60.012,1553789706,"201051344000955","174011545737251",31.45,31.80,0,300.87,520.29,254.2,243.4,1.184,1248849.1,1248849.1,21624,0,0,0,L,1122011218,1,124.72,123.14,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789753,328949.00
03/28/2019 12:15,2,7.924,ALERT,221.42,371.51,59.980,1553789706,"201051344000648","174011545737251",31.77,22.50,0,302.98,523.29,254.4,243.6,1.171,1240030.4,1240030.4,45083,0,0,0,L,1122011218,1,124.94,125.85,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789755,328950.00
03/28/2019 12:15,2,7.857,ALERT,221.64,372.11,60.038,1553789706,"201051344000645","174011545737251",32.03,21.30,0,303.28,526.30,254.6,243.8,1.096,1244724.9,1244724.9,45046,0,0,0,L,1122011218,1,125.62,125.62,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789757,328951.00
03/28/2019 12:15,2,7.697,ALERT,222.10,373.01,59.953,1553789706,"201051344000569","174011545737251",32.66,21.80,0,304.48,522.99,254.2,243.4,1.149,1260701.5,1260701.5,13265,0,0,0,L,1122011218,1,125.17,126.07,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789759,328952.00
03/28/2019 12:15,2,7.672,ALERT,221.87,376.62,59.996,1553789706,"179051228000119","174011545737251",32.78,25.80,0,304.78,532.61,254.3,243.5,1.189,48001.6,48001.6,13346,0,0,0,L,46974696,1,125.62,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553789761,328953.00
03/28/2019 12:30,2,8.045,ACTIVE,222.10,369.40,59.975,1553790606,"201051344000579","174011545737251",31.27,26.50,0,332.73,433.72,253.9,243.1,1.162,1260508.8,1260508.8,13717,0,0,0,L,1122011218,1,125.40,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790607,328954.00
03/28/2019 12:30,2,7.857,ACTIVE,218.48,366.10,59.996,1553790606,"201051344001025","174011545737251",31.89,30.80,0,330.63,428.61,254.0,243.2,1.149,1242966.5,1242966.5,21639,0,0,0,L,1122011218,1,125.40,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790608,328955.00
03/28/2019 12:30,2,7.869,ACTIVE,218.48,367.00,59.953,1553790606,"201051344001093","174011545737251",31.93,25.50,0,332.13,428.01,254.4,243.6,1.149,1227096.7,1227096.7,21664,0,0,0,L,1122011218,1,125.62,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790609,328956.00
03/28/2019 12:30,2,7.645,ACTIVE,221.87,368.20,59.969,1553790606,"201051344000458","174011545737251",32.18,24.30,0,336.34,436.13,248.6,238.0,1.127,1243864.9,1243864.9,13458,0,0,0,L,1122011218,1,125.40,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790610,328957.00
03/28/2019 12:30,2,8.066,ACTIVE,216.90,364.89,59.953,1553790606,"201051344000890","174011545737251",31.09,32.20,0,330.33,426.51,253.7,243.0,1.184,1241608.5,1241608.5,21587,0,0,0,L,1122011218,1,125.17,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790611,328958.00
03/28/2019 12:30,2,9.521,ACTIVE,221.64,367.00,59.996,1553790606,"201051344000988","174011545737251",18.81,19.30,0,328.52,412.08,181.4,173.2,0.831,962712.2,962712.2,13812,0,0,0,L,1122011218,1,125.17,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790612,328959.00
03/28/2019 12:30,2,8.080,ACTIVE,218.71,367.90,60.006,1553790606,"201051344000582","174011545737251",31.11,24.30,0,328.82,430.12,254.2,243.4,1.158,1220957.4,1220957.4,21560,0,0,0,L,1122011218,1,125.62,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790613,328960.00
03/28/2019 12:30,2,7.789,ACTIVE,220.06,368.50,59.985,1553790606,"201051344000868","174011545737251",32.34,20.00,0,335.44,432.52,255.1,244.3,1.123,1228948.0,1228948.0,45510,0,0,0,L,1122011218,1,124.49,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790614,328961.00
03/28/2019 12:30,2,7.785,ACTIVE,221.42,373.01,59.964,1553790606,"201051344000576","174011545737251",32.28,20.00,0,338.14,434.93,254.6,243.8,1.136,1247148.0,1247148.0,17544,0,0,0,L,1122011218,1,125.17,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790615,328962.00
03/28/2019 12:30,2,7.984,ACTIVE,221.87,371.21,59.975,1553790606,"201051344001158","174011545737251",31.49,23.50,0,332.13,433.72,254.1,243.3,1.171,1224183.8,1224183.8,13767,0,0,0,L,1122011218,1,125.17,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790616,328963.00
03/28/2019 12:30,2,7.986,ACTIVE,218.26,363.99,59.953,1553790606,"201051344000917","174011545737251",31.47,30.00,0,330.33,428.61,254.4,243.6,1.149,1239015.7,1239015.7,21434,0,0,0,L,1122011218,1,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790616,328964.00
03/28/2019 12:30,2,9.037,ACTIVE,217.35,359.78,59.948,1553790606,"201051344000417","174011545737251",18.94,29.50,0,327.32,403.07,173.4,165.4,0.813,997581.1,997581.1,21662,0,0,0,L,1122011218,1,124.72,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790617,328965.00
03/28/2019 12:30,2,8.084,ACTIVE,216.67,363.69,59.938,1553790606,"201051344000685","174011545737251",31.13,26.80,0,328.52,428.61,254.7,243.9,1.237,1243515.3,1243515.3,21645,0,0,0,L,1122011218,1,125.40,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790618,328966.00
03/28/2019 12:30,2,7.955,ACTIVE,218.71,364.59,59.964,1553790606,"201051344000651","174011545737251",31.59,24.80,0,332.73,429.22,254.4,243.6,1.158,1236162.2,1236162.2,21625,0,0,0,L,1122011218,1,126.07,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790619,328967.00
03/28/2019 12:30,2,7.896,ACTIVE,219.39,367.00,60.006,1553790606,"201051344000594","174011545737251",31.73,34.00,0,331.23,430.12,253.1,242.4,1.149,1249881.1,1249881.1,45456,0,0,0,L,1122011218,1,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790620,328968.00
03/28/2019 12:30,2,7.650,ACTIVE,221.87,372.41,60.001,1553790606,"201051344000469","174011545737251",32.68,17.50,0,337.84,438.23,253.3,242.5,1.198,1228485.2,1228485.2,13749,0,0,0,L,1122011218,1,124.94,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790621,328969.00
03/28/2019 12:30,2,7.791,ACTIVE,218.93,367.60,60.001,1553790606,"201051344000585","174011545737251",32.28,24.30,0,331.83,425.61,254.1,243.3,1.162,1249093.2,1249093.2,21678,0,0,0,L,1122011218,1,125.40,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790622,328970.00
03/28/2019 12:30,2,7.650,ACTIVE,222.10,372.71,59.969,1553790606,"201051344000853","174011545737251",32.82,23.00,0,337.24,435.83,253.9,243.2,1.131,1251841.3,1251841.3,13344,0,0,0,L,1122011218,1,125.62,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790623,328971.00
03/28/2019 12:30,2,7.957,ACTIVE,216.90,363.99,59.980,1553790606,"201051344001145","174011545737251",31.53,25.50,0,330.33,425.31,253.9,243.1,1.158,1251850.7,1251850.7,21594,0,0,0,L,1122011218,1,124.72,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790624,328972.00
03/28/2019 12:30,2,8.014,ACTIVE,218.03,366.70,59.969,1553790606,"201051344000438","174011545737251",31.39,29.80,0,331.23,430.12,254.3,243.6,1.180,1244486.2,1244486.2,21632,0,0,0,L,1122011218,1,125.40,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790625,328973.00
03/28/2019 12:30,2,7.805,ACTIVE,218.48,365.80,59.975,1553790606,"201051344001135","174011545737251",31.93,27.00,0,331.83,425.91,252.3,241.6,1.158,1231502.5,1231502.5,21585,0,0,0,L,1122011218,1,125.40,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790626,328974.00
03/28/2019 12:30,2,7.744,ACTIVE,221.64,370.60,59.969,1553790606,"201051344000983","174011545737251",32.50,21.30,0,337.84,434.02,254.8,244.0,1.158,1250034.9,1250034.9,13352,0,0,0,L,1122011218,1,125.40,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790627,328975.00
03/28/2019 12:30,2,7.811,ACTIVE,218.71,367.90,59.969,1553790606,"201051344001203","174011545737251",32.16,31.80,0,331.83,426.81,254.4,243.6,1.131,1239202.1,1239202.1,21637,0,0,0,L,1122011218,1,126.07,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790628,328976.00
03/28/2019 12:30,2,7.854,ACTIVE,216.90,366.10,59.980,1553790606,"201051344001230","174011545737251",31.89,28.00,0,328.82,427.71,253.5,242.7,1.171,1236266.4,1236266.4,21452,0,0,0,L,1122011218,1,125.17,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790629,328977.00
03/28/2019 12:30,2,7.922,ACTIVE,217.35,366.40,59.969,1553790606,"201051344000646","174011545737251",31.75,28.30,0,331.23,426.21,254.7,243.9,1.189,1229256.7,1229256.7,21605,0,0,0,L,1122011218,1,125.17,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790630,328978.00
03/28/2019 12:30,2,7.850,ACTIVE,220.29,365.80,59.980,1553790606,"201051344000867","174011545737251",31.97,24.50,0,330.93,430.42,253.3,242.5,1.131,1227446.4,1227446.4,45531,0,0,0,L,1122011218,1,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790630,328979.00
03/28/2019 12:30,2,7.842,ACTIVE,220.52,365.80,59.990,1553790606,"201051344000633","174011545737251",31.81,28.30,0,330.33,430.72,251.8,241.1,1.171,1226210.7,1226210.7,45582,0,0,0,L,1122011218,1,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790631,328980.00
03/28/2019 12:30,2,7.902,ACTIVE,217.58,362.79,59.975,1553790606,"201051344000955","174011545737251",31.81,32.20,0,333.63,428.61,254.4,243.6,1.193,1248908.5,1248908.5,21626,0,0,0,L,1122011218,1,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790632,328981.00
03/28/2019 12:30,2,7.854,ACTIVE,220.97,367.60,59.964,1553790606,"201051344000648","174011545737251",32.05,22.80,0,336.34,430.12,254.4,243.6,1.136,1240089.7,1240089.7,45085,0,0,0,L,1122011218,1,124.72,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790633,328982.00
03/28/2019 12:30,2,7.711,ACTIVE,221.42,369.10,59.990,1553790606,"201051344000645","174011545737251",32.34,22.80,0,334.84,430.12,253.4,242.6,1.114,1244784.2,1244784.2,45048,0,0,0,L,1122011218,1,125.40,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790634,328983.00
03/28/2019 12:30,2,7.498,ACTIVE,221.64,375.41,60.001,1553790606,"201051344000569","174011545737251",33.10,21.80,0,338.74,435.23,251.1,240.4,1.158,1260760.7,1260760.7,13267,0,0,0,L,1122011218,1,124.94,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790635,328984.00
03/28/2019 12:30,2,7.436,ACTIVE,221.64,376.92,59.985,1553790606,"179051228000119","174011545737251",33.20,25.80,0,336.34,433.12,249.7,239.1,1.176,48060.8,48060.8,13348,0,0,0,L,46974696,1,125.40,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553790636,328985.00
03/28/2019 12:45,2,7.965,ALERT,221.87,366.70,59.980,1553791506,"201051344000579","174011545737251",31.57,26.30,0,306.88,531.11,254.3,243.5,1.158,1260568.0,1260568.0,13718,0,0,0,L,1122011218,1,125.40,125.40,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791508,328986.00
03/28/2019 12:45,2,7.732,ALERT,218.03,365.19,59.964,1553791506,"201051344001025","174011545737251",32.18,29.30,0,300.87,511.27,251.5,240.8,1.149,1243025.9,1243025.9,21640,0,0,0,L,1122011218,1,125.17,123.14,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791510,328987.00
03/28/2019 12:45,2,7.814,ALERT,217.80,365.49,59.996,1553791506,"201051344001093","174011545737251",32.12,24.50,0,301.17,524.20,253.6,242.9,1.180,1227155.4,1227155.4,21665,0,0,0,L,1122011218,1,125.40,122.91,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791511,328988.00
03/28/2019 12:45,2,7.725,ALERT,221.64,370.00,59.996,1553791506,"201051344000458","174011545737251",32.26,23.50,0,308.39,517.88,251.6,240.9,1.123,1243923.8,1243923.8,13459,0,0,0,L,1122011218,1,125.62,125.85,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791513,328989.00
03/28/2019 12:45,2,8.020,ALERT,216.45,363.99,59.953,1553791506,"201051344000890","174011545737251",31.31,32.20,0,301.47,524.80,253.9,243.1,1.167,1241668.0,1241668.0,21588,0,0,0,L,1122011218,1,124.94,122.01,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791515,328990.00
03/28/2019 12:45,2,9.412,ACTIVE,221.64,365.19,60.006,1553791506,"201051344000988","174011545737251",19.26,19.80,0,336.64,415.39,183.7,175.3,0.831,962755.6,962755.6,13813,0,0,0,L,1122011218,1,125.17,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791516,328991.00
03/28/2019 12:45,2,8.006,ALERT,218.26,366.10,59.985,1553791506,"201051344000582","174011545737251",31.37,23.80,0,302.07,522.99,254.7,243.9,1.176,1221016.2,1221016.2,21561,0,0,0,L,1122011218,1,125.40,123.36,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791518,328992.00
03/28/2019 12:45,2,7.580,ALERT,220.06,373.91,59.985,1553791506,"201051344000868","174011545737251",32.76,19.80,0,305.08,520.89,251.2,240.6,1.109,1229007.0,1229007.0,45511,0,0,0,L,1122011218,1,124.49,125.40,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791520,328993.00
03/28/2019 12:45,2,7.766,ALERT,221.42,370.60,60.012,1553791506,"201051344000576","174011545737251",32.44,20.70,0,304.78,519.99,254.9,244.2,1.167,1247207.0,1247207.0,17545,0,0,0,L,1122011218,1,125.17,125.17,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791521,328994.00
03/28/2019 12:45,2,7.936,ALERT,221.87,371.51,60.017,1553791506,"201051344001158","174011545737251",31.67,23.00,0,304.48,518.79,254.4,243.7,1.145,1224243.4,1224243.4,13768,0,0,0,L,1122011218,1,125.17,125.62,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791523,328995.00
03/28/2019 12:45,2,7.801,ALERT,218.03,363.39,60.028,1553791506,"201051344000917","174011545737251",31.81,29.00,0,300.27,518.79,250.8,240.2,1.193,1239074.7,1239074.7,21435,0,0,0,L,1122011218,1,124.94,123.36,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791525,328996.00
03/28/2019 12:45,2,8.984,ACTIVE,217.13,360.38,60.049,1553791506,"201051344000417","174011545737251",19.06,29.30,0,319.21,403.37,173.4,165.5,0.809,997622.2,997622.2,21663,0,0,0,L,1122011218,1,124.72,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791526,328997.00
03/28/2019 12:45,2,8.055,ALERT,216.45,365.80,59.990,1553791506,"201051344000685","174011545737251",31.23,25.80,0,300.27,519.39,254.3,243.5,1.215,1243574.4,1243574.4,21646,0,0,0,L,1122011218,1,125.17,122.23,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791528,328998.00
03/28/2019 12:45,2,7.922,ALERT,218.48,366.10,60.033,1553791506,"201051344000651","174011545737251",31.65,24.00,0,300.87,532.01,253.3,242.5,1.118,1236221.2,1236221.2,21626,0,0,0,L,1122011218,1,125.85,122.91,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791530,328999.00
03/28/2019 12:45,2,7.932,ALERT,219.16,365.80,59.964,1553791506,"201051344000594","174011545737251",31.73,33.80,0,303.58,518.49,254.2,243.5,1.118,1249940.8,1249940.8,45457,0,0,0,L,1122011218,1,124.27,124.27,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791533,329000.00
03/28/2019 12:45,2,7.639,ALERT,221.64,373.01,59.996,1553791506,"201051344000469","174011545737251",32.74,17.00,0,304.48,523.29,252.7,242.0,1.180,1228544.8,1228544.8,13750,0,0,0,L,1122011218,1,124.94,126.07,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791535,329001.00
03/28/2019 12:45,2,7.781,ALERT,218.03,369.10,60.017,1553791506,"201051344000585","174011545737251",32.28,24.80,0,303.88,521.79,254.6,243.8,1.162,1249153.0,1249153.0,21679,0,0,0,L,1122011218,1,125.17,123.36,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791536,329002.00
03/28/2019 12:45,2,7.629,ALERT,222.10,370.60,60.017,1553791506,"201051344000853","174011545737251",32.82,22.30,0,305.08,522.09,252.8,242.1,1.162,1251901.3,1251901.3,13345,0,0,0,L,1122011218,1,125.85,125.85,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791538,329003.00
03/28/2019 12:45,2,7.939,ALERT,216.22,364.29,60.012,1553791506,"201051344001145","174011545737251",31.51,25.00,0,301.17,526.00,253.1,242.4,1.162,1251910.3,1251910.3,21595,0,0,0,L,1122011218,1,124.49,122.23,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791540,329004.00
03/28/2019 12:45,2,8.035,ALERT,217.35,367.00,59.980,1553791506,"201051344000438","174011545737251",31.29,29.30,0,303.28,521.49,254.3,243.5,1.180,1244546.7,1244546.7,21633,0,0,0,L,1122011218,1,125.40,122.91,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791542,329005.00
03/28/2019 12:45,2,7.926,ALERT,218.26,366.40,60.038,1553791506,"201051344001135","174011545737251",31.73,27.30,0,301.17,513.07,254.6,243.8,1.180,1231562.4,1231562.4,21586,0,0,0,L,1122011218,1,125.62,123.14,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791544,329006.00
03/28/2019 12:45,2,7.766,ALERT,221.64,369.40,59.985,1553791506,"201051344000983","174011545737251",32.46,20.70,0,305.38,529.61,254.8,244.0,1.184,1250095.4,1250095.4,13353,0,0,0,L,1122011218,1,125.62,125.40,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791546,329007.00
03/28/2019 12:45,2,7.865,ALERT,218.26,363.69,59.959,1553791506,"201051344001203","174011545737251",32.01,30.80,0,301.17,519.39,254.4,243.7,1.184,1239262.0,1239262.0,21638,0,0,0,L,1122011218,1,125.85,122.91,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791547,329008.00
03/28/2019 12:45,2,7.961,ALERT,216.67,363.99,60.028,1553791506,"201051344001230","174011545737251",31.63,27.80,0,300.87,525.70,254.8,244.0,1.193,1236326.9,1236326.9,21453,0,0,0,L,1122011218,1,124.94,122.23,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791549,329009.00
03/28/2019 12:45,2,7.893,ALERT,216.90,365.49,60.028,1553791506,"201051344000646","174011545737251",31.67,28.00,0,300.27,527.50,253.1,242.4,1.189,1229316.9,1229316.9,21606,0,0,0,L,1122011218,1,124.94,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791551,329010.00
03/28/2019 12:45,2,7.910,ALERT,220.06,367.00,60.012,1553791506,"201051344000867","174011545737251",31.83,23.50,0,303.88,521.49,254.1,243.4,1.140,1227505.4,1227505.4,45532,0,0,0,L,1122011218,1,124.72,124.72,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791553,329011.00
03/28/2019 12:45,2,7.961,ALERT,220.29,367.00,59.985,1553791506,"201051344000633","174011545737251",31.55,27.50,0,303.28,517.88,254.3,243.5,1.193,1226271.1,1226271.1,45583,0,0,0,L,1122011218,1,124.94,125.17,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791555,329012.00
03/28/2019 12:45,2,7.885,ALERT,216.90,364.29,59.948,1553791506,"201051344000955","174011545737251",31.69,31.50,0,302.98,522.09,252.6,241.9,1.171,1248969.4,1248969.4,21627,0,0,0,L,1122011218,1,124.49,122.68,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791557,329013.00
03/28/2019 12:45,2,7.879,ALERT,220.74,367.90,59.985,1553791506,"201051344000648","174011545737251",31.89,22.80,0,304.18,523.90,254.2,243.4,1.171,1240150.3,1240150.3,45086,0,0,0,L,1122011218,1,124.49,125.40,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791558,329014.00
03/28/2019 12:45,2,7.902,ALERT,221.42,370.60,59.964,1553791506,"201051344000645","174011545737251",31.79,22.00,0,304.48,531.11,254.0,243.3,1.149,1244843.9,1244843.9,45049,0,0,0,L,1122011218,1,125.40,125.62,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791560,329015.00
03/28/2019 12:45,2,7.689,ALERT,221.42,372.11,59.953,1553791506,"201051344000569","174011545737251",32.64,20.70,0,305.68,523.59,253.7,242.9,1.162,1260820.8,1260820.8,13268,0,0,0,L,1122011218,1,124.94,125.85,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791562,329016.00
03/28/2019 12:45,2,7.662,ALERT,221.42,376.62,60.017,1553791506,"179051228000119","174011545737251",32.80,25.80,0,303.58,531.41,254.3,243.5,1.189,48120.7,48120.7,13350,0,0,0,L,46974696,1,125.17,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553791565,329017.00
03/28/2019 13:00,2,7.922,ALERT,222.10,371.21,59.964,1553792405,"201051344000579","174011545737251",31.75,25.30,0,305.08,527.80,254.2,243.5,1.127,1260628.5,1260628.5,13720,0,0,0,L,1122011218,1,125.85,125.40,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792408,329018.00
03/28/2019 13:00,2,7.787,ACTIVE,217.58,365.49,59.996,1553792405,"201051344001025","174011545737251",32.28,30.00,0,331.53,429.22,254.6,243.8,1.149,1243086.3,1243086.3,21642,0,0,0,L,1122011218,1,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792409,329019.00
03/28/2019 13:00,2,7.797,ALERT,217.58,368.80,59.964,1553792405,"201051344001093","174011545737251",32.26,24.50,0,304.78,523.90,254.3,243.5,1.153,1227215.8,1227215.8,21667,0,0,0,L,1122011218,1,125.17,122.91,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792410,329020.00
03/28/2019 13:00,2,7.547,ALERT,221.42,370.30,60.012,1553792405,"201051344000458","174011545737251",32.62,23.80,0,304.18,518.18,248.6,238.0,1.136,1243983.3,1243983.3,13461,0,0,0,L,1122011218,1,125.62,125.40,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792412,329021.00
03/28/2019 13:00,2,7.998,ACTIVE,215.77,363.09,60.017,1553792405,"201051344000890","174011545737251",31.53,31.80,0,329.73,425.31,254.7,243.9,1.180,1241728.7,1241728.7,21590,0,0,0,L,1122011218,1,124.49,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792413,329022.00
03/28/2019 13:00,2,9.645,ACTIVE,220.97,367.30,59.996,1553792405,"201051344000988","174011545737251",19.12,19.50,0,337.54,410.58,186.9,178.5,0.849,962799.6,962799.6,13814,0,0,0,L,1122011218,1,124.94,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792414,329023.00
03/28/2019 13:00,2,7.939,ACTIVE,217.35,365.80,60.012,1553792405,"201051344000582","174011545737251",31.63,24.50,0,330.33,428.61,254.2,243.4,1.176,1221076.8,1221076.8,21563,0,0,0,L,1122011218,1,124.72,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792415,329024.00
03/28/2019 13:00,2,7.656,ALERT,219.39,372.41,60.012,1553792405,"201051344000868","174011545737251",32.74,19.00,0,304.18,520.89,253.0,242.3,1.109,1229067.1,1229067.1,45513,0,0,0,L,1122011218,1,124.27,124.72,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792417,329025.00
03/28/2019 13:00,2,7.699,ALERT,220.74,370.60,59.969,1553792405,"201051344000576","174011545737251",32.64,20.30,0,304.18,519.99,254.1,243.3,1.153,1247267.1,1247267.1,17547,0,0,0,L,1122011218,1,125.17,124.72,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792419,329026.00
03/28/2019 13:00,2,7.859,ALERT,221.19,367.60,59.996,1553792405,"201051344001158","174011545737251",31.89,22.80,0,303.58,518.79,253.7,242.9,1.140,1224303.7,1224303.7,13770,0,0,0,L,1122011218,1,125.17,124.94,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792420,329027.00
03/28/2019 13:00,2,7.891,ACTIVE,217.58,364.29,60.006,1553792405,"201051344000917","174011545737251",31.87,28.30,0,330.03,425.01,254.3,243.5,1.176,1239135.1,1239135.1,21437,0,0,0,L,1122011218,1,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792421,329028.00
03/28/2019 13:00,2,9.381,ACTIVE,216.45,357.68,60.012,1553792405,"201051344000417","174011545737251",18.53,29.30,0,333.63,403.67,175.9,167.8,0.822,997663.7,997663.7,21664,0,0,0,L,1122011218,1,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792422,329029.00
03/28/2019 13:00,2,7.943,ACTIVE,215.77,363.69,60.017,1553792405,"201051344000685","174011545737251",31.53,25.80,0,330.03,423.50,253.2,242.4,1.220,1243634.9,1243634.9,21648,0,0,0,L,1122011218,1,124.72,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792423,329030.00
03/28/2019 13:00,2,7.920,ACTIVE,217.80,363.69,60.017,1553792405,"201051344000651","174011545737251",31.81,24.30,0,331.23,424.71,254.9,244.1,1.153,1236281.6,1236281.6,21628,0,0,0,L,1122011218,1,125.40,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792424,329031.00
03/28/2019 13:00,2,7.902,ALERT,218.48,370.00,59.996,1553792405,"201051344000594","174011545737251",31.85,34.00,0,302.98,520.89,255.0,244.2,1.184,1250000.6,1250000.6,45459,0,0,0,L,1122011218,1,124.04,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792426,329032.00
03/28/2019 13:00,2,7.654,ACTIVE,221.42,373.91,59.980,1553792405,"201051344000469","174011545737251",32.86,17.00,0,339.04,432.52,253.7,242.9,1.193,1228605.0,1228605.0,13752,0,0,0,L,1122011218,1,124.94,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792427,329033.00
03/28/2019 13:00,2,7.754,ALERT,217.58,368.20,59.980,1553792405,"201051344000585","174011545737251",32.44,24.80,0,304.78,522.99,254.5,243.7,1.145,1249212.9,1249212.9,21681,0,0,0,L,1122011218,1,124.49,123.59,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792429,329034.00
03/28/2019 13:00,2,7.529,ALERT,221.42,375.41,59.980,1553792405,"201051344000853","174011545737251",33.08,22.30,0,303.88,522.09,251.6,240.9,1.105,1251960.9,1251960.9,13347,0,0,0,L,1122011218,1,125.85,125.17,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792431,329035.00
03/28/2019 13:00,2,7.936,ALERT,216.00,362.79,59.953,1553792405,"201051344001145","174011545737251",31.75,24.00,0,303.88,522.39,254.8,244.0,1.176,1251970.3,1251970.3,21597,0,0,0,L,1122011218,1,124.04,122.23,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792432,329036.00
03/28/2019 13:00,2,7.988,ACTIVE,217.13,366.10,60.028,1553792405,"201051344000438","174011545737251",31.51,29.00,0,332.13,426.21,254.8,244.0,1.189,1244606.9,1244606.9,21635,0,0,0,L,1122011218,1,124.94,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792433,329037.00
03/28/2019 13:00,2,7.869,ACTIVE,217.35,365.49,59.996,1553792405,"201051344001135","174011545737251",31.97,27.50,0,331.53,425.91,254.4,243.7,1.153,1231622.6,1231622.6,21588,0,0,0,L,1122011218,1,124.94,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792434,329038.00
03/28/2019 13:00,2,7.682,ALERT,220.97,373.31,60.001,1553792405,"201051344000983","174011545737251",32.74,21.50,0,304.48,527.80,254.2,243.4,1.176,1250155.2,1250155.2,13355,0,0,0,L,1122011218,1,125.40,124.94,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792436,329039.00
03/28/2019 13:00,2,7.795,ACTIVE,217.58,367.00,60.022,1553792405,"201051344001203","174011545737251",32.32,28.80,0,333.93,426.51,254.6,243.8,1.184,1239322.1,1239322.1,21640,0,0,0,L,1122011218,1,125.40,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792437,329040.00
03/28/2019 13:00,2,7.844,ACTIVE,216.00,366.10,60.017,1553792405,"201051344001230","174011545737251",32.03,27.00,0,330.63,425.31,253.6,242.9,1.180,1236386.9,1236386.9,21455,0,0,0,L,1122011218,1,124.27,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792438,329041.00
03/28/2019 13:00,2,7.881,ACTIVE,216.22,366.10,60.022,1553792405,"201051344000646","174011545737251",31.89,27.30,0,333.03,426.51,254.3,243.5,1.184,1229376.9,1229376.9,21608,0,0,0,L,1122011218,1,124.49,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792439,329042.00
03/28/2019 13:00,2,7.578,ACTIVE,219.61,368.20,60.001,1553792405,"201051344000867","174011545737251",32.38,23.80,0,332.73,429.82,248.4,237.8,1.153,1227564.8,1227564.8,45534,0,0,0,L,1122011218,1,124.94,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792440,329043.00
03/28/2019 13:00,2,7.684,ACTIVE,219.39,367.00,60.001,1553792405,"201051344000633","174011545737251",32.05,27.50,0,332.73,431.32,248.8,238.2,1.158,1226330.5,1226330.5,45585,0,0,0,L,1122011218,1,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792441,329044.00
03/28/2019 13:00,2,7.832,ALERT,216.45,363.99,59.996,1553792405,"201051344000955","174011545737251",31.93,31.00,0,304.48,519.39,252.7,242.0,1.193,1249028.8,1249028.8,21629,0,0,0,L,1122011218,1,124.04,122.91,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792443,329045.00
03/28/2019 13:00,2,7.762,ALERT,220.06,368.80,60.006,1553792405,"201051344000648","174011545737251",32.22,21.80,0,303.28,519.99,252.8,242.0,1.162,1240209.8,1240209.8,45088,0,0,0,L,1122011218,1,124.49,124.72,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792445,329046.00
03/28/2019 13:00,2,7.650,ALERT,220.74,370.00,59.975,1553792405,"201051344000645","174011545737251",32.48,22.00,0,303.58,528.10,251.5,240.9,1.140,1244903.2,1244903.2,45051,0,0,0,L,1122011218,1,125.40,125.17,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792446,329047.00
03/28/2019 13:00,2,7.465,ACTIVE,220.97,374.21,60.001,1553792405,"201051344000569","174011545737251",33.24,21.50,0,339.34,433.12,250.4,239.7,1.153,1260880.3,1260880.3,13270,0,0,0,L,1122011218,1,124.72,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792447,329048.00
03/28/2019 13:00,2,7.260,ALERT,220.97,376.31,59.990,1553792405,"179051228000119","174011545737251",33.44,25.30,0,302.68,528.40,245.7,235.3,1.171,48179.5,48179.5,13352,0,0,0,L,46974696,1,125.17,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553792449,329049.00
03/28/2019 13:15,2,8.039,ACTIVE,222.77,372.11,59.975,1553793306,"201051344000579","174011545737251",31.31,26.00,0,335.14,428.61,254.7,243.9,1.176,1260689.3,1260689.3,13722,0,0,0,L,1122011218,1,125.85,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793307,329050.00
03/28/2019 13:15,2,7.883,ALERT,219.84,365.19,59.980,1553793306,"201051344001025","174011545737251",31.89,29.80,0,299.37,516.08,254.2,243.4,1.096,1243146.3,1243146.3,21643,0,0,0,L,1122011218,1,125.85,124.49,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793309,329051.00
03/28/2019 13:15,2,7.893,ALERT,219.84,369.40,59.964,1553793306,"201051344001093","174011545737251",31.83,25.50,0,299.67,524.50,253.9,243.2,1.145,1227276.3,1227276.3,21669,0,0,0,L,1122011218,1,126.07,124.27,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793311,329052.00
03/28/2019 13:15,2,7.666,ALERT,222.10,367.30,59.985,1553793306,"201051344000458","174011545737251",32.22,23.30,0,305.08,517.58,249.8,239.2,1.123,1244042.7,1244042.7,13463,0,0,0,L,1122011218,1,125.85,126.30,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793313,329053.00
03/28/2019 13:15,2,8.111,ALERT,218.03,365.19,59.990,1553793306,"201051344000890","174011545737251",31.01,32.20,0,300.27,523.90,254.5,243.7,1.136,1241789.2,1241789.2,21591,0,0,0,L,1122011218,1,125.40,123.14,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793315,329054.00
03/28/2019 13:15,2,9.664,ACTIVE,222.10,370.00,59.996,1553793306,"201051344000988","174011545737251",18.91,19.80,0,337.54,410.58,185.1,176.7,0.849,962844.1,962844.1,13815,0,0,0,L,1122011218,1,125.40,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793316,329055.00
03/28/2019 13:15,2,8.092,ALERT,219.61,367.60,59.985,1553793306,"201051344000582","174011545737251",31.09,25.00,0,300.27,522.69,254.6,243.8,1.149,1221137.3,1221137.3,21564,0,0,0,L,1122011218,1,125.85,124.49,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793317,329056.00
03/28/2019 13:15,2,7.793,ALERT,220.52,368.80,59.969,1553793306,"201051344000868","174011545737251",32.30,19.80,0,304.78,520.89,254.8,244.0,1.136,1229127.4,1229127.4,45515,0,0,0,L,1122011218,1,124.72,125.85,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793319,329057.00
03/28/2019 13:15,2,7.793,ALERT,221.87,372.11,60.017,1553793306,"201051344000576","174011545737251",32.22,21.00,0,307.18,519.99,254.3,243.5,1.180,1247327.6,1247327.6,17549,0,0,0,L,1122011218,1,125.62,125.85,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793321,329058.00
03/28/2019 13:15,2,8.000,ALERT,222.32,370.90,59.985,1553793306,"201051344001158","174011545737251",31.43,23.50,0,304.78,518.79,254.7,243.9,1.153,1224364.3,1224364.3,13772,0,0,0,L,1122011218,1,125.62,125.85,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793323,329059.00
03/28/2019 13:15,2,8.033,ALERT,219.61,368.50,59.985,1553793306,"201051344000917","174011545737251",31.33,31.00,0,298.47,513.98,254.7,243.9,1.162,1239195.7,1239195.7,21438,0,0,0,L,1122011218,1,125.85,124.49,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793325,329060.00
03/28/2019 13:15,2,9.230,ACTIVE,218.71,361.89,60.033,1553793306,"201051344000417","174011545737251",18.75,29.80,0,333.33,403.67,175.1,167.1,0.800,997705.8,997705.8,21665,0,0,0,L,1122011218,1,125.17,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793326,329061.00
03/28/2019 13:15,2,8.090,ALERT,218.03,368.50,60.012,1553793306,"201051344000685","174011545737251",31.03,26.80,0,299.37,521.19,253.8,243.0,1.220,1243695.6,1243695.6,21649,0,0,0,L,1122011218,1,125.85,123.36,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793328,329062.00
03/28/2019 13:15,2,7.990,ALERT,219.84,369.40,60.017,1553793306,"201051344000651","174011545737251",31.39,25.80,0,299.07,528.10,253.4,242.7,1.153,1236342.3,1236342.3,21629,0,0,0,L,1122011218,1,126.30,124.04,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793330,329063.00
03/28/2019 13:15,2,7.973,ALERT,219.84,367.60,60.001,1553793306,"201051344000594","174011545737251",31.39,35.20,0,303.28,514.28,253.4,242.7,1.162,1250060.8,1250060.8,45461,0,0,0,L,1122011218,1,124.72,124.94,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793332,329064.00
03/28/2019 13:15,2,7.756,ALERT,222.32,371.51,60.012,1553793306,"201051344000469","174011545737251",32.46,17.30,0,304.18,521.79,254.7,243.9,1.176,1228665.8,1228665.8,13753,0,0,0,L,1122011218,1,125.17,126.30,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793333,329065.00
03/28/2019 13:15,2,7.789,ALERT,219.84,367.60,60.012,1553793306,"201051344000585","174011545737251",32.14,25.30,0,299.37,526.00,253.0,242.3,1.158,1249273.8,1249273.8,21683,0,0,0,L,1122011218,1,125.62,124.72,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793335,329066.00
03/28/2019 13:15,2,7.695,ALERT,222.55,371.51,60.028,1553793306,"201051344000853","174011545737251",32.64,22.50,0,304.78,513.98,253.6,242.9,1.158,1252021.2,1252021.2,13349,0,0,0,L,1122011218,1,126.07,126.30,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793337,329067.00
03/28/2019 13:15,2,8.037,ALERT,218.26,367.00,60.017,1553793306,"201051344001145","174011545737251",31.23,25.50,0,300.27,523.90,254.1,243.3,1.153,1252031.2,1252031.2,21599,0,0,0,L,1122011218,1,125.17,123.36,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793339,329068.00
03/28/2019 13:15,2,8.109,ALERT,219.39,369.40,59.980,1553793306,"201051344000438","174011545737251",31.05,29.30,0,299.67,521.49,255.2,244.3,1.162,1244667.7,1244667.7,21636,0,0,0,L,1122011218,1,126.07,124.27,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793341,329069.00
03/28/2019 13:15,2,7.986,ALERT,219.84,367.60,60.022,1553793306,"201051344001135","174011545737251",31.49,29.00,0,299.97,512.77,254.4,243.6,1.140,1231683.5,1231683.5,21589,0,0,0,L,1122011218,1,126.07,124.27,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793343,329070.00
03/28/2019 13:15,2,7.736,ACTIVE,222.10,372.71,59.975,1553793306,"201051344000983","174011545737251",32.44,22.30,0,336.64,431.32,254.1,243.3,1.131,1250216.4,1250216.4,13357,0,0,0,L,1122011218,1,125.85,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793344,329071.00
03/28/2019 13:15,2,7.914,ALERT,219.84,368.20,59.990,1553793306,"201051344001203","174011545737251",31.81,29.80,0,299.67,518.18,254.4,243.6,1.180,1239383.1,1239383.1,21641,0,0,0,L,1122011218,1,126.53,124.04,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793346,329072.00
03/28/2019 13:15,2,7.963,ALERT,218.03,368.20,60.022,1553793306,"201051344001230","174011545737251",31.51,28.50,0,299.67,524.20,253.5,242.7,1.167,1236447.9,1236447.9,21456,0,0,0,L,1122011218,1,125.40,123.36,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793347,329073.00
03/28/2019 13:15,2,7.984,ALERT,218.48,368.80,60.022,1553793306,"201051344000646","174011545737251",31.45,28.80,0,298.77,522.99,254.1,243.3,1.180,1229437.9,1229437.9,21609,0,0,0,L,1122011218,1,125.62,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793349,329074.00
03/28/2019 13:15,2,7.832,ACTIVE,220.52,367.90,59.996,1553793306,"201051344000867","174011545737251",31.81,24.30,0,331.83,430.42,251.9,241.2,1.114,1227625.5,1227625.5,45535,0,0,0,L,1122011218,1,125.17,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793350,329075.00
03/28/2019 13:15,2,7.988,ALERT,220.74,368.80,59.985,1553793306,"201051344000633","174011545737251",31.41,28.50,0,301.77,518.18,253.7,242.9,1.193,1226391.2,1226391.2,45586,0,0,0,L,1122011218,1,125.17,125.85,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793352,329076.00
03/28/2019 13:15,2,8.016,ALERT,218.26,366.10,59.980,1553793306,"201051344000955","174011545737251",31.45,32.40,0,299.67,524.20,254.5,243.7,1.162,1249089.9,1249089.9,21631,0,0,0,L,1122011218,1,124.94,123.81,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793354,329077.00
