ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/28/2019 13:15,2,7.893,ALERT,221.19,370.30,59.975,1553793306,"201051344000648","174011545737251",31.79,23.00,0,303.88,519.99,254.0,243.3,1.136,1240271.0,1240271.0,45090,0,0,0,L,1122011218,1,124.94,125.85,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793356,329078.00
03/28/2019 13:15,2,7.801,ALERT,221.64,372.71,59.985,1553793306,"201051344000645","174011545737251",32.07,22.50,0,306.28,526.30,252.7,242.0,1.131,1244964.2,1244964.2,45053,0,0,0,L,1122011218,1,125.62,126.07,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793357,329079.00
03/28/2019 13:15,2,7.648,ALERT,221.87,373.91,60.017,1553793306,"201051344000569","174011545737251",32.78,21.50,0,305.38,520.59,253.7,243.0,1.162,1260941.2,1260941.2,13271,0,0,0,L,1122011218,1,125.17,126.30,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793359,329080.00
03/28/2019 13:15,2,7.578,ALERT,221.87,376.31,60.001,1553793306,"179051228000119","174011545737251",32.90,26.50,0,302.98,528.10,251.7,241.0,1.162,48240.0,48240.0,13354,0,0,0,L,46974696,1,125.62,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553793361,329081.00
03/28/2019 13:30,2,8.057,ACTIVE,222.55,373.61,60.012,1553794205,"201051344000579","174011545737251",31.25,26.80,0,337.84,428.01,254.9,244.1,1.176,1260750.0,1260750.0,13723,0,0,0,L,1122011218,1,125.85,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794206,329082.00
03/28/2019 13:30,2,7.902,ACTIVE,219.84,369.40,59.975,1553794205,"201051344001025","174011545737251",31.81,31.30,0,330.03,427.11,254.1,243.3,1.118,1243207.0,1243207.0,21645,0,0,0,L,1122011218,1,125.62,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794207,329083.00
03/28/2019 13:30,2,7.912,ACTIVE,219.84,368.20,59.959,1553794205,"201051344001093","174011545737251",31.79,26.30,0,331.83,427.71,254.3,243.5,1.140,1227337.0,1227337.0,21671,0,0,0,L,1122011218,1,126.07,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794208,329084.00
03/28/2019 13:30,2,7.754,ACTIVE,222.32,370.30,59.985,1553794205,"201051344000458","174011545737251",32.07,22.80,0,332.43,430.12,250.6,239.9,1.167,1244102.4,1244102.4,13465,0,0,0,L,1122011218,1,125.85,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794209,329085.00
03/28/2019 13:30,2,8.100,ACTIVE,218.26,367.60,59.969,1553794205,"201051344000890","174011545737251",31.01,32.80,0,332.13,424.41,254.1,243.3,1.158,1241849.7,1241849.7,21593,0,0,0,L,1122011218,1,125.62,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794210,329086.00
03/28/2019 13:30,2,9.518,ACTIVE,222.32,369.10,59.985,1553794205,"201051344000988","174011545737251",19.04,20.00,0,340.85,409.68,183.6,175.3,0.831,962888.0,962888.0,13816,0,0,0,L,1122011218,1,125.62,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794211,329087.00
03/28/2019 13:30,2,8.078,ACTIVE,220.06,370.00,59.985,1553794205,"201051344000582","174011545737251",31.11,25.80,0,331.83,429.22,254.4,243.6,1.131,1221197.9,1221197.9,21566,0,0,0,L,1122011218,1,126.07,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794212,329088.00
03/28/2019 13:30,2,7.795,ACTIVE,220.52,366.70,60.006,1553794205,"201051344000868","174011545737251",32.30,21.00,0,339.65,428.31,254.3,243.5,1.149,1229187.7,1229187.7,45517,0,0,0,L,1122011218,1,124.94,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794213,329089.00
03/28/2019 13:30,2,7.783,ACTIVE,222.10,371.81,60.001,1553794205,"201051344000576","174011545737251",32.24,21.00,0,335.74,428.61,254.0,243.2,1.136,1247387.9,1247387.9,17551,0,0,0,L,1122011218,1,125.85,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794214,329090.00
03/28/2019 13:30,2,7.947,ACTIVE,222.55,374.21,59.980,1553794205,"201051344001158","174011545737251",31.49,22.50,0,337.84,428.31,252.7,241.9,1.180,1224424.6,1224424.6,13774,0,0,0,L,1122011218,1,125.85,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794215,329091.00
03/28/2019 13:30,2,8.010,ACTIVE,219.84,367.00,59.975,1553794205,"201051344000917","174011545737251",31.41,31.00,0,332.13,424.11,254.3,243.6,1.167,1239256.0,1239256.0,21440,0,0,0,L,1122011218,1,125.85,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794216,329092.00
03/28/2019 13:30,2,9.107,ACTIVE,218.93,361.59,59.959,1553794205,"201051344000417","174011545737251",18.87,29.80,0,337.24,401.56,174.0,166.0,0.804,997747.1,997747.1,21666,0,0,0,L,1122011218,1,125.40,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794217,329093.00
03/28/2019 13:30,2,8.098,ACTIVE,218.03,365.19,59.953,1553794205,"201051344000685","174011545737251",31.05,26.80,0,332.13,422.90,254.4,243.7,1.202,1243755.8,1243755.8,21651,0,0,0,L,1122011218,1,125.85,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794218,329094.00
03/28/2019 13:30,2,8.006,ACTIVE,220.06,366.10,59.996,1553794205,"201051344000651","174011545737251",31.41,26.00,0,334.54,427.71,254.1,243.4,1.145,1236402.4,1236402.4,21631,0,0,0,L,1122011218,1,126.53,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794219,329095.00
03/28/2019 13:30,2,8.039,ACTIVE,219.61,367.60,59.996,1553794205,"201051344000594","174011545737251",31.37,35.40,0,328.52,430.12,255.0,244.2,1.140,1250120.5,1250120.5,45463,0,0,0,L,1122011218,1,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794220,329096.00
03/28/2019 13:30,2,7.770,ACTIVE,222.55,372.11,60.006,1553794205,"201051344000469","174011545737251",32.44,18.70,0,335.74,428.91,254.3,243.6,1.176,1228725.7,1228725.7,13755,0,0,0,L,1122011218,1,125.40,126.75,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794221,329097.00
03/28/2019 13:30,2,7.834,ACTIVE,220.06,367.90,60.001,1553794205,"201051344000585","174011545737251",32.10,25.50,0,334.84,426.81,253.9,243.1,1.171,1249333.7,1249333.7,21685,0,0,0,L,1122011218,1,125.62,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794222,329098.00
03/28/2019 13:30,2,7.703,ACTIVE,222.77,371.81,59.996,1553794205,"201051344000853","174011545737251",32.62,22.80,0,338.44,430.72,254.4,243.6,1.131,1252080.8,1252080.8,13351,0,0,0,L,1122011218,1,126.30,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794223,329099.00
03/28/2019 13:30,2,8.045,ACTIVE,218.26,368.80,60.017,1553794205,"201051344001145","174011545737251",31.25,25.50,0,331.83,424.71,254.0,243.2,1.140,1252090.9,1252090.9,21601,0,0,0,L,1122011218,1,125.40,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794223,329100.00
03/28/2019 13:30,2,8.088,ACTIVE,219.39,369.10,59.969,1553794205,"201051344000438","174011545737251",31.07,30.30,0,332.13,428.31,254.2,243.5,1.180,1244727.5,1244727.5,21638,0,0,0,L,1122011218,1,126.07,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794224,329101.00
03/28/2019 13:30,2,7.988,ACTIVE,219.84,366.40,59.996,1553794205,"201051344001135","174011545737251",31.51,29.80,0,330.63,425.31,255.0,244.2,1.136,1231743.2,1231743.2,21591,0,0,0,L,1122011218,1,126.07,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794225,329102.00
03/28/2019 13:30,2,7.744,ACTIVE,222.32,371.51,59.996,1553794205,"201051344000983","174011545737251",32.36,22.00,0,336.34,428.91,253.7,242.9,1.145,1250276.0,1250276.0,13358,0,0,0,L,1122011218,1,125.85,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794226,329103.00
03/28/2019 13:30,2,7.920,ACTIVE,219.84,366.70,60.012,1553794205,"201051344001203","174011545737251",31.77,29.50,0,333.03,427.71,254.8,244.0,1.171,1239442.7,1239442.7,21643,0,0,0,L,1122011218,1,126.53,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794227,329104.00
03/28/2019 13:30,2,7.969,ACTIVE,218.26,363.39,59.996,1553794205,"201051344001230","174011545737251",31.49,27.80,0,333.03,424.71,253.8,243.0,1.171,1236507.5,1236507.5,21458,0,0,0,L,1122011218,1,125.40,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794228,329105.00
03/28/2019 13:30,2,8.000,ACTIVE,218.71,367.30,60.001,1553794205,"201051344000646","174011545737251",31.43,28.80,0,329.43,424.41,254.6,243.8,1.167,1229497.4,1229497.4,21611,0,0,0,L,1122011218,1,125.85,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794229,329106.00
03/28/2019 13:30,2,7.844,ACTIVE,220.97,367.30,59.980,1553794205,"201051344000867","174011545737251",31.77,24.50,0,336.34,430.72,251.4,240.7,1.131,1227684.6,1227684.6,45536,0,0,0,L,1122011218,1,125.40,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794230,329107.00
03/28/2019 13:30,2,7.959,ACTIVE,220.74,367.30,59.980,1553794205,"201051344000633","174011545737251",31.39,28.30,0,335.14,431.02,252.5,241.8,1.184,1226450.3,1226450.3,45588,0,0,0,L,1122011218,1,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794231,329108.00
03/28/2019 13:30,2,7.994,ACTIVE,218.71,364.89,60.001,1553794205,"201051344000955","174011545737251",31.47,32.20,0,332.13,423.50,254.4,243.7,1.167,1249149.2,1249149.2,21633,0,0,0,L,1122011218,1,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794232,329109.00
03/28/2019 13:30,2,7.945,ACTIVE,221.19,372.11,59.964,1553794205,"201051344000648","174011545737251",31.69,22.00,0,337.84,429.82,254.7,243.9,1.149,1240330.3,1240330.3,45092,0,0,0,L,1122011218,1,124.94,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794233,329110.00
03/28/2019 13:30,2,7.893,ACTIVE,222.10,372.11,59.975,1553794205,"201051344000645","174011545737251",31.91,22.00,0,336.64,427.71,255.1,244.3,1.131,1245023.3,1245023.3,45055,0,0,0,L,1122011218,1,125.85,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794234,329111.00
03/28/2019 13:30,2,7.709,ACTIVE,222.10,370.60,59.996,1553794205,"201051344000569","174011545737251",32.60,21.80,0,338.44,431.02,254.0,243.2,1.149,1261000.2,1261000.2,13273,0,0,0,L,1122011218,1,125.17,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794235,329112.00
03/28/2019 13:30,2,7.678,ACTIVE,222.10,375.71,59.975,1553794205,"179051228000119","174011545737251",32.70,26.30,0,338.74,431.92,253.9,243.2,1.189,48298.7,48298.7,13356,0,0,0,L,46974696,1,125.85,126.75,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553794236,329113.00
03/28/2019 13:45,2,7.986,ACTIVE,222.55,372.71,59.980,1553795105,"201051344000579","174011545737251",31.51,26.30,0,338.14,428.61,254.6,243.8,1.167,1260810.8,1260810.8,13724,0,0,0,L,1122011218,1,126.07,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795107,329114.00
03/28/2019 13:45,2,7.857,ACTIVE,220.06,366.10,59.990,1553795105,"201051344001025","174011545737251",32.01,31.00,0,330.33,427.41,253.8,243.1,1.136,1243267.7,1243267.7,21646,0,0,0,L,1122011218,1,125.85,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795107,329115.00
03/28/2019 13:45,2,7.846,ACTIVE,219.84,367.90,60.017,1553795105,"201051344001093","174011545737251",32.03,26.30,0,331.23,427.71,253.3,242.5,1.136,1227397.9,1227397.9,21672,0,0,0,L,1122011218,1,126.07,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795109,329116.00
03/28/2019 13:45,2,7.535,ACTIVE,222.10,366.10,59.985,1553795105,"201051344000458","174011545737251",32.44,23.00,0,335.14,430.72,247.1,236.6,1.158,1244162.8,1244162.8,13466,0,0,0,L,1122011218,1,125.85,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795110,329117.00
03/28/2019 13:45,2,8.031,ACTIVE,218.48,365.49,60.022,1553795105,"201051344000890","174011545737251",31.23,32.60,0,332.73,424.41,253.6,242.8,1.153,1241910.5,1241910.5,21594,0,0,0,L,1122011218,1,125.62,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795111,329118.00
03/28/2019 13:45,2,9.471,ACTIVE,222.32,368.20,60.006,1553795105,"201051344000988","174011545737251",19.20,20.70,0,341.75,408.48,184.2,175.8,0.831,962931.7,962931.7,13817,0,0,0,L,1122011218,1,125.85,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795112,329119.00
03/28/2019 13:45,2,8.037,ACTIVE,220.06,370.00,60.028,1553795105,"201051344000582","174011545737251",31.27,26.00,0,331.53,429.22,254.1,243.3,1.162,1221258.7,1221258.7,21567,0,0,0,L,1122011218,1,125.85,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795112,329120.00
03/28/2019 13:45,2,7.732,ACTIVE,220.74,368.50,59.985,1553795105,"201051344000868","174011545737251",32.50,21.00,0,338.14,429.22,254.3,243.5,1.136,1229248.5,1229248.5,45518,0,0,0,L,1122011218,1,124.94,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795113,329121.00
03/28/2019 13:45,2,7.738,ACTIVE,222.10,370.90,60.022,1553795105,"201051344000576","174011545737251",32.42,21.80,0,337.24,428.91,253.5,242.8,1.158,1247448.7,1247448.7,17552,0,0,0,L,1122011218,1,125.85,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795114,329122.00
03/28/2019 13:45,2,7.932,ACTIVE,222.32,369.70,60.001,1553795105,"201051344001158","174011545737251",31.65,23.00,0,337.54,428.91,253.8,243.1,1.149,1224485.5,1224485.5,13775,0,0,0,L,1122011218,1,125.85,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795115,329123.00
03/28/2019 13:45,2,7.973,ACTIVE,220.06,366.40,59.980,1553795105,"201051344000917","174011545737251",31.59,32.20,0,331.83,427.41,254.3,243.5,1.171,1239316.8,1239316.8,21441,0,0,0,L,1122011218,1,126.07,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795116,329124.00
03/28/2019 13:45,2,9.207,ACTIVE,218.93,362.79,60.028,1553795105,"201051344000417","174011545737251",18.67,30.00,0,336.34,400.96,174.1,166.1,0.795,997788.5,997788.5,21667,0,0,0,L,1122011218,1,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795117,329125.00
03/28/2019 13:45,2,8.064,ACTIVE,218.03,369.10,60.022,1553795105,"201051344000685","174011545737251",31.17,28.00,0,332.73,424.71,254.2,243.4,1.215,1243816.6,1243816.6,21652,0,0,0,L,1122011218,1,125.85,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795118,329126.00
03/28/2019 13:45,2,7.980,ACTIVE,219.84,367.60,60.022,1553795105,"201051344000651","174011545737251",31.53,25.50,0,333.63,427.41,254.3,243.5,1.145,1236463.2,1236463.2,21632,0,0,0,L,1122011218,1,126.30,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795119,329127.00
03/28/2019 13:45,2,7.957,ACTIVE,220.06,367.90,60.022,1553795105,"201051344000594","174011545737251",31.55,37.00,0,327.92,427.71,254.5,243.7,1.114,1250181.0,1250181.0,45464,0,0,0,L,1122011218,1,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795120,329128.00
03/28/2019 13:45,2,7.703,ACTIVE,222.55,373.61,59.996,1553795105,"201051344000469","174011545737251",32.62,18.30,0,336.64,430.42,254.3,243.6,1.167,1228786.6,1228786.6,13756,0,0,0,L,1122011218,1,125.62,126.75,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795121,329129.00
03/28/2019 13:45,2,7.820,ACTIVE,220.06,367.60,60.012,1553795105,"201051344000585","174011545737251",32.22,25.30,0,333.63,427.11,254.4,243.6,1.140,1249394.5,1249394.5,21686,0,0,0,L,1122011218,1,125.62,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795122,329130.00
03/28/2019 13:45,2,7.602,ACTIVE,222.77,372.71,59.980,1553795105,"201051344000853","174011545737251",32.86,23.50,0,336.64,426.51,251.7,241.0,1.140,1252141.6,1252141.6,13352,0,0,0,L,1122011218,1,126.53,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795123,329131.00
03/28/2019 13:45,2,7.986,ACTIVE,218.03,363.09,60.022,1553795105,"201051344001145","174011545737251",31.47,25.00,0,332.43,424.11,254.1,243.3,1.171,1252151.7,1252151.7,21602,0,0,0,L,1122011218,1,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795124,329132.00
03/28/2019 13:45,2,8.027,ACTIVE,219.16,369.70,59.969,1553795105,"201051344000438","174011545737251",31.27,29.30,0,330.93,426.81,253.9,243.1,1.176,1244788.3,1244788.3,21639,0,0,0,L,1122011218,1,125.85,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795125,329133.00
03/28/2019 13:45,2,7.957,ACTIVE,219.61,366.70,60.012,1553795105,"201051344001135","174011545737251",31.63,30.30,0,331.23,425.61,254.4,243.6,1.153,1231804.0,1231804.0,21592,0,0,0,L,1122011218,1,125.85,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795126,329134.00
03/28/2019 13:45,2,7.643,ACTIVE,222.10,371.51,60.017,1553795105,"201051344000983","174011545737251",32.60,21.80,0,337.54,429.52,251.5,240.9,1.127,1250336.8,1250336.8,13359,0,0,0,L,1122011218,1,125.85,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795127,329135.00
03/28/2019 13:45,2,7.869,ACTIVE,219.84,368.20,59.969,1553795105,"201051344001203","174011545737251",31.99,29.00,0,333.33,427.11,254.7,243.9,1.180,1239503.5,1239503.5,21644,0,0,0,L,1122011218,1,126.53,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795128,329136.00
03/28/2019 13:45,2,7.945,ACTIVE,218.26,367.00,60.059,1553795105,"201051344001230","174011545737251",31.63,28.30,0,332.43,424.41,254.1,243.3,1.136,1236568.3,1236568.3,21459,0,0,0,L,1122011218,1,125.40,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795129,329137.00
03/28/2019 13:45,2,7.977,ACTIVE,218.48,368.80,60.006,1553795105,"201051344000646","174011545737251",31.57,27.80,0,331.23,425.01,254.7,243.9,1.184,1229558.2,1229558.2,21612,0,0,0,L,1122011218,1,125.62,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795129,329138.00
03/28/2019 13:45,2,7.922,ACTIVE,220.74,367.90,59.990,1553795105,"201051344000867","174011545737251",31.79,25.00,0,336.94,430.12,254.5,243.7,1.118,1227745.1,1227745.1,45537,0,0,0,L,1122011218,1,125.40,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795130,329139.00
03/28/2019 13:45,2,7.963,ACTIVE,220.97,367.90,60.022,1553795105,"201051344000633","174011545737251",31.59,28.50,0,336.94,431.32,254.2,243.4,1.180,1226510.9,1226510.9,45589,0,0,0,L,1122011218,1,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795131,329140.00
03/28/2019 13:45,2,7.965,ACTIVE,218.71,367.90,59.996,1553795105,"201051344000955","174011545737251",31.59,33.00,0,331.83,423.50,254.7,243.9,1.153,1249210.1,1249210.1,21634,0,0,0,L,1122011218,1,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795132,329141.00
03/28/2019 13:45,2,7.873,ACTIVE,221.42,372.41,60.012,1553795105,"201051344000648","174011545737251",31.89,22.30,0,339.65,430.42,254.3,243.6,1.180,1240391.1,1240391.1,45093,0,0,0,L,1122011218,1,124.94,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795133,329142.00
03/28/2019 13:45,2,7.805,ACTIVE,221.87,369.40,60.012,1553795105,"201051344000645","174011545737251",32.12,22.80,0,337.24,427.71,253.1,242.4,1.131,1245084.1,1245084.1,45056,0,0,0,L,1122011218,1,125.85,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795134,329143.00
03/28/2019 13:45,2,7.682,ACTIVE,222.10,373.61,60.001,1553795105,"201051344000569","174011545737251",32.76,21.80,0,338.44,430.12,254.8,244.0,1.149,1261060.9,1261060.9,13274,0,0,0,L,1122011218,1,125.40,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795135,329144.00
03/28/2019 13:45,2,7.635,ACTIVE,222.10,375.41,59.996,1553795105,"179051228000119","174011545737251",32.88,27.00,0,338.44,431.62,254.0,243.3,1.176,48359.4,48359.4,13357,0,0,0,L,46974696,1,125.85,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553795136,329145.00
03/28/2019 14:00,2,8.078,ACTIVE,222.77,373.61,59.975,1553796005,"201051344000579","174011545737251",31.09,27.00,0,338.14,428.31,253.9,243.1,1.193,1260871.6,1260871.6,13725,0,0,0,L,1122011218,1,126.07,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796007,329146.00
03/28/2019 14:00,2,7.928,ACTIVE,220.06,368.20,60.017,1553796005,"201051344001025","174011545737251",31.65,30.50,0,331.23,427.71,253.8,243.0,1.118,1243328.4,1243328.4,21647,0,0,0,L,1122011218,1,125.85,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796008,329147.00
03/28/2019 14:00,2,7.961,ACTIVE,220.06,371.81,60.017,1553796005,"201051344001093","174011545737251",31.57,26.30,0,330.93,428.91,254.0,243.3,1.140,1227458.7,1227458.7,21673,0,0,0,L,1122011218,1,126.07,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796008,329148.00
03/28/2019 14:00,2,7.900,ACTIVE,222.32,366.10,60.006,1553796005,"201051344000458","174011545737251",31.77,24.00,0,334.54,430.72,253.5,242.7,1.176,1244223.1,1244223.1,13467,0,0,0,L,1122011218,1,126.07,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796009,329149.00
03/28/2019 14:00,2,8.162,ACTIVE,218.48,364.89,60.022,1553796005,"201051344000890","174011545737251",30.81,32.00,0,332.13,424.41,254.2,243.4,1.149,1241971.3,1241971.3,21595,0,0,0,L,1122011218,1,125.62,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796010,329150.00
03/28/2019 14:00,2,9.527,ACTIVE,222.32,366.70,60.012,1553796005,"201051344000988","174011545737251",18.79,20.30,0,341.15,408.18,181.4,173.1,0.818,962975.4,962975.4,13818,0,0,0,L,1122011218,1,125.85,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796011,329151.00
03/28/2019 14:00,2,8.148,ACTIVE,220.29,370.90,59.980,1553796005,"201051344000582","174011545737251",30.83,25.80,0,333.03,429.82,254.1,243.3,1.158,1221319.5,1221319.5,21568,0,0,0,L,1122011218,1,126.07,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796012,329152.00
03/28/2019 14:00,2,7.861,ACTIVE,220.74,369.10,59.996,1553796005,"201051344000868","174011545737251",32.05,20.30,0,338.44,428.91,254.5,243.7,1.127,1229309.2,1229309.2,45519,0,0,0,L,1122011218,1,124.94,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796013,329153.00
03/28/2019 14:00,2,7.852,ACTIVE,222.10,370.30,59.953,1553796005,"201051344000576","174011545737251",31.99,21.80,0,336.94,429.22,254.2,243.4,1.140,1247509.5,1247509.5,17553,0,0,0,L,1122011218,1,125.85,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796014,329154.00
03/28/2019 14:00,2,8.086,ACTIVE,222.55,372.71,59.985,1553796005,"201051344001158","174011545737251",31.11,23.80,0,337.84,428.91,254.3,243.6,1.162,1224546.2,1224546.2,13776,0,0,0,L,1122011218,1,125.85,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796015,329155.00
03/28/2019 14:00,2,8.031,ACTIVE,220.06,367.60,60.012,1553796005,"201051344000917","174011545737251",31.19,31.00,0,330.33,427.11,254.0,243.2,1.184,1239377.5,1239377.5,21442,0,0,0,L,1122011218,1,125.85,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796016,329156.00
03/28/2019 14:00,2,8.979,ACTIVE,218.93,361.59,59.985,1553796005,"201051344000417","174011545737251",18.87,29.80,0,336.94,401.26,171.7,163.8,0.800,997829.8,997829.8,21668,0,0,0,L,1122011218,1,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796017,329157.00
03/28/2019 14:00,2,8.174,ACTIVE,218.26,366.10,59.980,1553796005,"201051344000685","174011545737251",30.77,27.30,0,332.43,422.90,254.5,243.7,1.224,1243877.5,1243877.5,21653,0,0,0,L,1122011218,1,125.85,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796019,329158.00
03/28/2019 14:00,2,8.094,ACTIVE,220.29,369.70,59.985,1553796005,"201051344000651","174011545737251",31.11,26.00,0,335.44,428.01,254.8,244.0,1.136,1236524.1,1236524.1,21633,0,0,0,L,1122011218,1,126.53,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796020,329159.00
03/28/2019 14:00,2,7.941,ACTIVE,220.06,367.00,60.006,1553796005,"201051344000594","174011545737251",31.29,36.30,0,329.13,427.41,250.8,240.1,1.158,1250241.6,1250241.6,45465,0,0,0,L,1122011218,1,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796021,329160.00
03/28/2019 14:00,2,7.762,ACTIVE,222.77,374.51,60.017,1553796005,"201051344000469","174011545737251",32.28,18.30,0,337.84,428.61,253.5,242.7,1.189,1228847.4,1228847.4,13757,0,0,0,L,1122011218,1,125.62,126.75,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796021,329161.00
03/28/2019 14:00,2,7.896,ACTIVE,220.06,369.70,59.948,1553796005,"201051344000585","174011545737251",31.85,25.50,0,333.93,428.31,254.2,243.4,1.180,1249455.4,1249455.4,21687,0,0,0,L,1122011218,1,125.62,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796022,329162.00
03/28/2019 14:00,2,7.799,ACTIVE,223.00,369.70,59.990,1553796005,"201051344000853","174011545737251",32.30,23.00,0,337.24,428.01,254.5,243.7,1.136,1252202.3,1252202.3,13353,0,0,0,L,1122011218,1,126.53,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796023,329163.00
03/28/2019 14:00,2,8.121,ACTIVE,218.48,366.40,60.001,1553796005,"201051344001145","174011545737251",30.99,25.50,0,332.13,423.50,254.9,244.1,1.158,1252212.6,1252212.6,21603,0,0,0,L,1122011218,1,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796024,329164.00
03/28/2019 14:00,2,8.164,ACTIVE,219.16,365.19,59.990,1553796005,"201051344000438","174011545737251",30.81,30.00,0,331.53,427.11,254.6,243.8,1.176,1244849.1,1244849.1,21640,0,0,0,L,1122011218,1,125.85,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796025,329165.00
03/28/2019 14:00,2,8.062,ACTIVE,219.84,367.00,59.990,1553796005,"201051344001135","174011545737251",31.21,29.50,0,332.13,426.81,254.2,243.4,1.140,1231864.8,1231864.8,21593,0,0,0,L,1122011218,1,125.85,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796026,329166.00
03/28/2019 14:00,2,7.816,ACTIVE,222.32,370.00,60.012,1553796005,"201051344000983","174011545737251",32.12,22.30,0,338.44,430.12,253.7,242.9,1.149,1250397.6,1250397.6,13360,0,0,0,L,1122011218,1,126.07,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796027,329167.00
03/28/2019 14:00,2,7.969,ACTIVE,220.06,368.80,60.017,1553796005,"201051344001203","174011545737251",31.53,29.50,0,335.74,427.41,254.5,243.7,1.184,1239564.3,1239564.3,21645,0,0,0,L,1122011218,1,126.53,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796028,329168.00
03/28/2019 14:00,2,8.041,ACTIVE,218.03,365.19,60.012,1553796005,"201051344001230","174011545737251",31.25,28.50,0,332.13,425.01,253.6,242.8,1.158,1236629.1,1236629.1,21460,0,0,0,L,1122011218,1,125.40,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796029,329169.00
03/28/2019 14:00,2,8.080,ACTIVE,218.71,368.20,60.017,1553796005,"201051344000646","174011545737251",31.11,29.00,0,330.93,424.71,254.4,243.6,1.176,1229619.0,1229619.0,21613,0,0,0,L,1122011218,1,125.62,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796030,329170.00
03/28/2019 14:00,2,7.973,ACTIVE,220.97,364.59,59.980,1553796005,"201051344000867","174011545737251",31.41,25.00,0,334.84,431.32,252.7,242.0,1.136,1227805.6,1227805.6,45538,0,0,0,L,1122011218,1,125.40,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796031,329171.00
03/28/2019 14:00,2,8.080,ACTIVE,220.97,369.10,59.969,1553796005,"201051344000633","174011545737251",31.05,29.50,0,336.04,431.02,253.8,243.0,1.189,1226571.5,1226571.5,45590,0,0,0,L,1122011218,1,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796032,329172.00
03/28/2019 14:00,2,8.061,ACTIVE,218.93,368.80,59.975,1553796005,"201051344000955","174011545737251",31.17,33.30,0,330.93,422.90,254.1,243.3,1.167,1249270.9,1249270.9,21635,0,0,0,L,1122011218,1,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796033,329173.00
03/28/2019 14:00,2,7.979,ACTIVE,221.64,370.30,59.975,1553796005,"201051344000648","174011545737251",31.45,23.30,0,338.14,429.52,254.1,243.3,1.149,1240451.9,1240451.9,45094,0,0,0,L,1122011218,1,125.40,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796034,329174.00
03/28/2019 14:00,2,7.932,ACTIVE,222.10,368.20,59.975,1553796005,"201051344000645","174011545737251",31.67,23.00,0,336.34,428.01,254.4,243.6,1.131,1245144.9,1245144.9,45057,0,0,0,L,1122011218,1,126.07,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796035,329175.00
03/28/2019 14:00,2,7.775,ACTIVE,221.87,370.00,59.990,1553796005,"201051344000569","174011545737251",32.36,22.50,0,338.74,430.72,254.2,243.4,1.162,1261121.7,1261121.7,13275,0,0,0,L,1122011218,1,125.40,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796036,329176.00
03/28/2019 14:00,2,7.754,ACTIVE,222.10,376.31,59.969,1553796005,"179051228000119","174011545737251",32.46,27.50,0,339.34,432.52,254.6,243.8,1.207,48420.1,48420.1,13358,0,0,0,L,46974696,1,125.85,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796037,329177.00
03/28/2019 14:15,2,8.023,ACTIVE,223.23,374.21,60.017,1553796906,"201051344000579","174011545737251",31.33,26.50,0,338.14,428.61,254.4,243.7,1.140,1260932.4,1260932.4,13726,0,0,0,L,1122011218,1,126.53,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796907,329178.00
03/28/2019 14:15,2,7.861,ACTIVE,220.06,366.40,60.006,1553796906,"201051344001025","174011545737251",31.89,30.80,0,330.33,429.82,253.7,243.0,1.140,1243389.0,1243389.0,21648,0,0,0,L,1122011218,1,125.85,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796908,329179.00
03/28/2019 14:15,2,7.895,ACTIVE,220.29,367.60,60.012,1553796906,"201051344001093","174011545737251",31.87,25.50,0,331.83,428.01,254.2,243.4,1.145,1227519.5,1227519.5,21674,0,0,0,L,1122011218,1,126.30,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796909,329180.00
03/28/2019 14:15,2,7.865,ACTIVE,223.00,370.90,59.980,1553796906,"201051344000458","174011545737251",31.91,23.80,0,335.74,430.42,253.6,242.8,1.149,1244283.6,1244283.6,13468,0,0,0,L,1122011218,1,126.53,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796910,329181.00
03/28/2019 14:15,2,8.090,ACTIVE,218.48,367.90,60.022,1553796906,"201051344000890","174011545737251",31.05,31.30,0,331.83,424.11,254.2,243.5,1.176,1242032.1,1242032.1,21596,0,0,0,L,1122011218,1,125.62,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796911,329182.00
03/28/2019 14:15,2,9.242,ACTIVE,223.00,367.60,59.975,1553796906,"201051344000988","174011545737251",19.26,20.00,0,341.45,407.87,180.2,172.0,0.809,963018.8,963018.8,13819,0,0,0,L,1122011218,1,126.30,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796912,329183.00
03/28/2019 14:15,2,8.072,ACTIVE,220.29,369.40,59.943,1553796906,"201051344000582","174011545737251",31.15,25.80,0,332.43,430.42,254.2,243.4,1.145,1221380.3,1221380.3,21569,0,0,0,L,1122011218,1,126.07,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796913,329184.00
03/28/2019 14:15,2,7.822,ACTIVE,221.42,367.90,59.975,1553796906,"201051344000868","174011545737251",32.24,21.00,0,333.03,428.91,254.7,243.9,1.131,1229370.0,1229370.0,45520,0,0,0,L,1122011218,1,125.62,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796914,329185.00
03/28/2019 14:15,2,7.816,ACTIVE,223.00,373.31,60.012,1553796906,"201051344000576","174011545737251",32.14,21.80,0,337.54,428.91,254.4,243.6,1.114,1247570.3,1247570.3,17554,0,0,0,L,1122011218,1,126.53,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796915,329186.00
03/28/2019 14:15,2,8.025,ACTIVE,223.23,374.21,59.985,1553796906,"201051344001158","174011545737251",31.35,23.80,0,337.54,428.61,254.7,243.9,1.153,1224607.1,1224607.1,13777,0,0,0,L,1122011218,1,126.30,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796916,329187.00
03/28/2019 14:15,2,7.973,ACTIVE,220.06,367.30,59.948,1553796906,"201051344000917","174011545737251",31.49,30.30,0,330.93,428.61,254.2,243.4,1.189,1239438.2,1239438.2,21443,0,0,0,L,1122011218,1,125.85,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796917,329188.00
03/28/2019 14:15,2,8.900,ACTIVE,219.16,360.38,59.959,1553796906,"201051344000417","174011545737251",19.08,28.80,0,336.94,400.66,171.8,163.9,0.809,997871.0,997871.0,21669,0,0,0,L,1122011218,1,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796917,329189.00
03/28/2019 14:15,2,8.088,ACTIVE,218.48,366.70,59.985,1553796906,"201051344000685","174011545737251",31.09,26.30,0,332.43,422.90,254.7,243.9,1.215,1243938.3,1243938.3,21654,0,0,0,L,1122011218,1,126.07,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796918,329190.00
03/28/2019 14:15,2,7.982,ACTIVE,220.52,369.70,60.017,1553796906,"201051344000651","174011545737251",31.45,25.30,0,334.54,428.91,254.2,243.4,1.145,1236584.8,1236584.8,21634,0,0,0,L,1122011218,1,126.75,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796919,329191.00
03/28/2019 14:15,2,7.912,ACTIVE,220.52,366.40,59.964,1553796906,"201051344000594","174011545737251",31.57,37.30,0,329.43,428.91,252.6,241.9,1.131,1250302.2,1250302.2,45466,0,0,0,L,1122011218,1,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796920,329192.00
03/28/2019 14:15,2,7.752,ACTIVE,223.23,374.21,59.980,1553796906,"201051344000469","174011545737251",32.44,18.30,0,337.84,428.91,253.9,243.1,1.171,1228908.2,1228908.2,13758,0,0,0,L,1122011218,1,126.07,126.75,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796921,329193.00
03/28/2019 14:15,2,7.811,ACTIVE,220.52,367.90,59.980,1553796906,"201051344000585","174011545737251",32.18,25.30,0,334.84,428.61,254.1,243.3,1.149,1249516.1,1249516.1,21688,0,0,0,L,1122011218,1,126.07,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796922,329194.00
03/28/2019 14:15,2,7.727,ACTIVE,223.23,370.30,59.975,1553796906,"201051344000853","174011545737251",32.56,23.50,0,336.34,427.41,254.4,243.7,1.140,1252263.1,1252263.1,13354,0,0,0,L,1122011218,1,126.75,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796923,329195.00
03/28/2019 14:15,2,8.004,ACTIVE,218.48,364.29,59.990,1553796906,"201051344001145","174011545737251",31.43,25.30,0,331.83,424.41,254.8,244.0,1.158,1252273.4,1252273.4,21604,0,0,0,L,1122011218,1,125.40,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796924,329196.00
03/28/2019 14:15,2,8.062,ACTIVE,219.61,369.10,60.012,1553796906,"201051344000438","174011545737251",31.19,28.50,0,332.43,428.61,254.2,243.4,1.176,1244909.9,1244909.9,21641,0,0,0,L,1122011218,1,126.07,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796925,329197.00
03/28/2019 14:15,2,7.967,ACTIVE,219.84,367.30,60.012,1553796906,"201051344001135","174011545737251",31.55,29.30,0,331.83,427.71,254.3,243.6,1.162,1231925.6,1231925.6,21594,0,0,0,L,1122011218,1,126.07,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796926,329198.00
03/28/2019 14:15,2,7.715,ACTIVE,222.77,370.60,60.001,1553796906,"201051344000983","174011545737251",32.40,22.30,0,338.14,428.61,252.8,242.0,1.171,1250458.4,1250458.4,13361,0,0,0,L,1122011218,1,126.30,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796927,329199.00
03/28/2019 14:15,2,7.861,ACTIVE,220.29,367.60,59.980,1553796906,"201051344001203","174011545737251",31.95,28.00,0,334.24,428.01,253.7,242.9,1.167,1239625.1,1239625.1,21646,0,0,0,L,1122011218,1,126.75,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796928,329200.00
03/28/2019 14:15,2,7.967,ACTIVE,218.03,366.40,59.938,1553796906,"201051344001230","174011545737251",31.57,27.30,0,331.53,425.01,254.5,243.7,1.171,1236689.9,1236689.9,21461,0,0,0,L,1122011218,1,125.62,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796929,329201.00
03/28/2019 14:15,2,7.982,ACTIVE,218.26,364.59,59.985,1553796906,"201051344000646","174011545737251",31.47,27.00,0,330.93,426.21,253.9,243.2,1.176,1229679.8,1229679.8,21614,0,0,0,L,1122011218,1,125.62,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796930,329202.00
03/28/2019 14:15,2,7.893,ACTIVE,221.19,367.30,60.017,1553796906,"201051344000867","174011545737251",31.71,24.50,0,334.24,431.32,252.9,242.2,1.131,1227866.1,1227866.1,45539,0,0,0,L,1122011218,1,125.85,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796931,329203.00
03/28/2019 14:15,2,7.973,ACTIVE,221.42,369.70,59.990,1553796906,"201051344000633","174011545737251",31.43,28.80,0,337.54,430.72,253.0,242.3,1.193,1226632.0,1226632.0,45591,0,0,0,L,1122011218,1,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796932,329204.00
03/28/2019 14:15,2,8.002,ACTIVE,218.26,366.40,59.996,1553796906,"201051344000955","174011545737251",31.43,32.20,0,327.92,423.81,254.8,244.0,1.176,1249331.7,1249331.7,21636,0,0,0,L,1122011218,1,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796933,329205.00
03/28/2019 14:15,2,7.930,ACTIVE,221.87,371.51,59.975,1553796906,"201051344000648","174011545737251",31.69,23.30,0,338.74,430.12,254.0,243.2,1.145,1240512.7,1240512.7,45095,0,0,0,L,1122011218,1,125.40,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796933,329206.00
03/28/2019 14:15,2,7.869,ACTIVE,222.10,369.40,59.975,1553796906,"201051344000645","174011545737251",31.93,22.80,0,338.14,428.91,254.1,243.3,1.127,1245205.7,1245205.7,45058,0,0,0,L,1122011218,1,126.07,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796934,329207.00
03/28/2019 14:15,2,7.705,ACTIVE,222.55,371.51,59.980,1553796906,"201051344000569","174011545737251",32.62,21.80,0,338.44,431.32,254.2,243.5,1.176,1261182.5,1261182.5,13276,0,0,0,L,1122011218,1,125.85,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796935,329208.00
03/28/2019 14:15,2,7.699,ACTIVE,222.55,376.92,60.006,1553796906,"179051228000119","174011545737251",32.66,27.00,0,339.04,432.52,254.3,243.6,1.184,48480.9,48480.9,13359,0,0,0,L,46974696,1,126.30,126.75,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553796936,329209.00
03/28/2019 14:30,2,8.039,ACTIVE,223.23,373.31,59.996,1553797806,"201051344000579","174011545737251",31.33,25.50,0,338.14,428.91,254.7,243.9,1.162,1260993.2,1260993.2,13727,0,0,0,L,1122011218,1,126.53,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797807,329210.00
03/28/2019 14:30,2,7.725,ACTIVE,220.29,367.00,60.006,1553797806,"201051344001025","174011545737251",32.05,29.50,0,330.33,427.71,250.4,239.8,1.100,1243449.7,1243449.7,21649,0,0,0,L,1122011218,1,126.07,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797808,329211.00
03/28/2019 14:30,2,7.910,ACTIVE,220.06,369.40,60.006,1553797806,"201051344001093","174011545737251",31.73,25.30,0,333.03,428.01,254.1,243.3,1.140,1227580.4,1227580.4,21675,0,0,0,L,1122011218,1,126.07,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797809,329212.00
03/28/2019 14:30,2,7.869,ACTIVE,223.00,369.40,59.969,1553797806,"201051344000458","174011545737251",31.95,23.00,0,336.64,430.42,254.1,243.3,1.149,1244344.1,1244344.1,13469,0,0,0,L,1122011218,1,126.53,126.53,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797810,329213.00
03/28/2019 14:30,2,8.129,ACTIVE,218.93,366.10,59.985,1553797806,"201051344000890","174011545737251",30.91,31.00,0,333.03,424.71,254.3,243.5,1.162,1242092.9,1242092.9,21597,0,0,0,L,1122011218,1,125.85,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797811,329214.00
03/28/2019 14:30,2,9.162,ACTIVE,223.00,368.20,60.012,1553797806,"201051344000988","174011545737251",19.28,18.70,0,341.45,407.57,179.0,170.9,0.795,963061.7,963061.7,13820,0,0,0,L,1122011218,1,126.07,126.53,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797812,329215.00
03/28/2019 14:30,2,8.123,ACTIVE,220.52,370.60,59.985,1553797806,"201051344000582","174011545737251",30.95,26.00,0,331.53,429.22,254.4,243.6,1.162,1221441.2,1221441.2,21570,0,0,0,L,1122011218,1,126.30,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797813,329216.00
03/28/2019 14:30,2,7.766,ACTIVE,221.42,372.11,59.985,1553797806,"201051344000868","174011545737251",32.30,19.50,0,340.25,428.91,253.7,243.0,1.118,1229430.8,1229430.8,45521,0,0,0,L,1122011218,1,125.40,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797814,329217.00
03/28/2019 14:30,2,7.805,ACTIVE,222.77,374.51,60.001,1553797806,"201051344000576","174011545737251",32.20,20.70,0,336.94,429.52,254.0,243.2,1.149,1247631.1,1247631.1,17555,0,0,0,L,1122011218,1,126.30,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797815,329218.00
03/28/2019 14:30,2,7.996,ACTIVE,223.00,372.11,59.990,1553797806,"201051344001158","174011545737251",31.43,22.50,0,337.54,428.91,253.8,243.0,1.131,1224667.9,1224667.9,13778,0,0,0,L,1122011218,1,126.07,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797816,329219.00
