ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/28/2019 14:30,2,7.963,ACTIVE,220.06,365.49,59.938,1553797806,"201051344000917","174011545737251",31.41,29.30,0,331.83,427.11,252.5,241.8,1.149,1239498.9,1239498.9,21444,0,0,0,L,1122011218,1,126.07,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797817,329220.00
03/28/2019 14:30,2,8.799,ACTIVE,219.16,362.19,60.033,1553797806,"201051344000417","174011545737251",19.08,29.00,0,336.64,400.66,169.9,162.1,0.795,997911.8,997911.8,21671,0,0,0,L,1122011218,1,125.62,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797818,329221.00
03/28/2019 14:30,2,8.102,ACTIVE,218.48,367.60,59.964,1553797806,"201051344000685","174011545737251",30.99,25.80,0,332.43,422.60,254.1,243.3,1.193,1243999.2,1243999.2,21655,0,0,0,L,1122011218,1,126.07,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797819,329222.00
03/28/2019 14:30,2,8.023,ACTIVE,220.74,368.20,59.980,1553797806,"201051344000651","174011545737251",31.33,25.30,0,333.33,428.01,254.0,243.3,1.149,1236645.7,1236645.7,21635,0,0,0,L,1122011218,1,126.98,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797820,329223.00
03/28/2019 14:30,2,7.973,ACTIVE,220.52,366.40,60.012,1553797806,"201051344000594","174011545737251",31.47,36.30,0,329.73,428.91,253.5,242.7,1.114,1250362.8,1250362.8,45467,0,0,0,L,1122011218,1,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797821,329224.00
03/28/2019 14:30,2,7.738,ACTIVE,223.00,373.31,60.033,1553797806,"201051344000469","174011545737251",32.48,17.50,0,337.24,428.91,254.4,243.6,1.167,1228969.1,1228969.1,13759,0,0,0,L,1122011218,1,125.85,126.75,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797822,329225.00
03/28/2019 14:30,2,7.844,ACTIVE,220.52,367.90,59.996,1553797806,"201051344000585","174011545737251",32.05,24.80,0,335.14,426.81,254.4,243.6,1.149,1249577.0,1249577.0,21689,0,0,0,L,1122011218,1,125.85,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797823,329226.00
03/28/2019 14:30,2,7.730,ACTIVE,223.45,374.21,60.006,1553797806,"201051344000853","174011545737251",32.60,23.00,0,339.04,431.62,254.8,244.0,1.131,1252323.9,1252323.9,13355,0,0,0,L,1122011218,1,126.75,126.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797824,329227.00
03/28/2019 14:30,2,8.029,ACTIVE,218.71,366.10,59.980,1553797806,"201051344001145","174011545737251",31.31,25.00,0,331.83,424.71,254.0,243.2,1.162,1252334.2,1252334.2,21605,0,0,0,L,1122011218,1,125.40,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797825,329228.00
03/28/2019 14:30,2,8.096,ACTIVE,220.06,370.00,60.001,1553797806,"201051344000438","174011545737251",31.01,28.50,0,332.43,426.51,253.9,243.2,1.171,1244970.7,1244970.7,21642,0,0,0,L,1122011218,1,126.30,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797826,329229.00
03/28/2019 14:30,2,8.018,ACTIVE,220.29,367.90,59.943,1553797806,"201051344001135","174011545737251",31.39,28.80,0,331.83,424.41,254.7,243.9,1.105,1231986.4,1231986.4,21595,0,0,0,L,1122011218,1,126.30,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797827,329230.00
03/28/2019 14:30,2,7.783,ACTIVE,222.77,372.41,59.980,1553797806,"201051344000983","174011545737251",32.32,21.00,0,337.54,428.61,254.3,243.5,1.176,1250519.2,1250519.2,13362,0,0,0,L,1122011218,1,126.30,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797827,329231.00
03/28/2019 14:30,2,7.938,ACTIVE,220.52,365.49,59.969,1553797806,"201051344001203","174011545737251",31.69,28.30,0,334.24,426.81,254.5,243.7,1.162,1239685.9,1239685.9,21647,0,0,0,L,1122011218,1,126.98,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797828,329232.00
03/28/2019 14:30,2,8.004,ACTIVE,218.93,368.20,59.964,1553797806,"201051344001230","174011545737251",31.43,26.30,0,331.83,425.61,254.4,243.6,1.176,1236750.7,1236750.7,21462,0,0,0,L,1122011218,1,125.85,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797829,329233.00
03/28/2019 14:30,2,8.041,ACTIVE,218.93,368.80,59.964,1553797806,"201051344000646","174011545737251",31.31,26.80,0,330.63,425.31,254.8,244.1,1.149,1229740.6,1229740.6,21615,0,0,0,L,1122011218,1,125.85,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797830,329234.00
03/28/2019 14:30,2,7.834,ACTIVE,221.42,366.40,59.980,1553797806,"201051344000867","174011545737251",31.79,24.50,0,338.14,430.72,251.2,240.6,1.136,1227926.6,1227926.6,45540,0,0,0,L,1122011218,1,126.07,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797831,329235.00
03/28/2019 14:30,2,8.004,ACTIVE,221.64,371.81,60.001,1553797806,"201051344000633","174011545737251",31.37,27.30,0,336.64,430.72,253.8,243.0,1.176,1226692.6,1226692.6,45592,0,0,0,L,1122011218,1,126.07,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797832,329236.00
03/28/2019 14:30,2,8.051,ACTIVE,219.16,366.40,60.006,1553797806,"201051344000955","174011545737251",31.27,30.80,0,332.73,422.90,254.7,243.9,1.176,1249392.5,1249392.5,21637,0,0,0,L,1122011218,1,125.40,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797833,329237.00
03/28/2019 14:30,2,7.938,ACTIVE,222.10,370.90,60.012,1553797806,"201051344000648","174011545737251",31.65,22.50,0,338.14,430.12,254.1,243.3,1.162,1240573.5,1240573.5,45096,0,0,0,L,1122011218,1,125.62,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797834,329238.00
03/28/2019 14:30,2,7.881,ACTIVE,222.55,373.61,60.012,1553797806,"201051344000645","174011545737251",31.91,22.00,0,336.94,427.71,254.7,243.9,1.140,1245266.5,1245266.5,45059,0,0,0,L,1122011218,1,126.30,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797835,329239.00
03/28/2019 14:30,2,7.689,ACTIVE,222.55,371.21,59.980,1553797806,"201051344000569","174011545737251",32.60,21.30,0,337.54,431.02,253.7,242.9,1.162,1261243.3,1261243.3,13277,0,0,0,L,1122011218,1,125.85,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797836,329240.00
03/28/2019 14:30,2,7.691,ACTIVE,222.77,378.72,59.985,1553797806,"179051228000119","174011545737251",32.66,26.50,0,342.95,433.12,253.9,243.2,1.184,48541.7,48541.7,13360,0,0,0,L,46974696,1,126.30,126.98,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553797837,329241.00
03/28/2019 14:45,2,8.086,ACTIVE,223.45,375.11,60.017,1553798706,"201051344000579","174011545737251",31.07,25.50,0,339.04,427.71,254.1,243.3,1.176,1261054.1,1261054.1,13729,0,0,0,L,1122011218,1,126.53,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798708,329242.00
03/28/2019 14:45,2,7.943,ACTIVE,220.52,367.00,60.006,1553798706,"201051344001025","174011545737251",31.63,29.80,0,329.73,426.51,253.8,243.1,1.109,1243510.4,1243510.4,21651,0,0,0,L,1122011218,1,126.07,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798709,329243.00
03/28/2019 14:45,2,7.961,ACTIVE,220.52,371.51,60.022,1553798706,"201051344001093","174011545737251",31.57,24.80,0,333.93,427.41,254.4,243.7,1.131,1227641.3,1227641.3,21677,0,0,0,L,1122011218,1,126.30,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798711,329244.00
03/28/2019 14:45,2,7.926,ACTIVE,223.00,370.60,60.022,1553798706,"201051344000458","174011545737251",31.65,23.30,0,336.94,429.52,253.2,242.4,1.171,1244404.7,1244404.7,13471,0,0,0,L,1122011218,1,126.53,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798712,329245.00
03/28/2019 14:45,2,8.184,ACTIVE,219.16,369.70,60.022,1553798706,"201051344000890","174011545737251",30.71,30.80,0,332.73,424.41,254.5,243.7,1.162,1242153.9,1242153.9,21599,0,0,0,L,1122011218,1,126.07,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798714,329246.00
03/28/2019 14:45,2,9.043,ACTIVE,223.00,368.50,59.969,1553798706,"201051344000988","174011545737251",19.22,19.80,0,341.45,406.97,176.2,168.2,0.795,963104.3,963104.3,13822,0,0,0,L,1122011218,1,126.07,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798716,329247.00
03/28/2019 14:45,2,8.152,ACTIVE,220.74,373.01,59.953,1553798706,"201051344000582","174011545737251",30.83,25.30,0,333.33,429.52,254.4,243.6,1.140,1221502.3,1221502.3,21572,0,0,0,L,1122011218,1,126.30,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798717,329248.00
03/28/2019 14:45,2,7.834,ACTIVE,221.42,369.70,60.028,1553798706,"201051344000868","174011545737251",32.05,19.80,0,339.95,428.61,254.1,243.3,1.109,1229491.9,1229491.9,45523,0,0,0,L,1122011218,1,125.40,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798719,329249.00
03/28/2019 14:45,2,7.832,ACTIVE,223.00,376.62,60.001,1553798706,"201051344000576","174011545737251",31.97,21.00,0,337.84,429.22,253.3,242.5,1.149,1247692.3,1247692.3,17557,0,0,0,L,1122011218,1,126.30,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798720,329250.00
03/28/2019 14:45,2,8.094,ACTIVE,223.45,373.01,60.001,1553798706,"201051344001158","174011545737251",31.05,22.00,0,337.84,428.91,254.3,243.5,1.153,1224729.1,1224729.1,13780,0,0,0,L,1122011218,1,126.30,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798722,329251.00
03/28/2019 14:45,2,8.053,ACTIVE,220.52,370.00,59.980,1553798706,"201051344000917","174011545737251",31.21,29.50,0,330.63,428.01,254.1,243.3,1.184,1239560.0,1239560.0,21446,0,0,0,L,1122011218,1,126.07,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798723,329252.00
03/28/2019 14:45,2,8.818,ACTIVE,219.61,361.29,59.990,1553798706,"201051344000417","174011545737251",18.85,28.00,0,336.64,399.76,168.4,160.6,0.765,997952.5,997952.5,21672,0,0,0,L,1122011218,1,125.85,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798724,329253.00
03/28/2019 14:45,2,8.119,ACTIVE,218.93,368.80,60.022,1553798706,"201051344000685","174011545737251",30.91,26.50,0,332.73,423.50,253.9,243.2,1.198,1244060.4,1244060.4,21657,0,0,0,L,1122011218,1,126.30,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798726,329254.00
03/28/2019 14:45,2,7.996,ACTIVE,221.19,372.11,59.980,1553798706,"201051344000651","174011545737251",31.33,25.80,0,339.04,428.01,253.2,242.5,1.140,1236707.0,1236707.0,21637,0,0,0,L,1122011218,1,127.20,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798727,329255.00
03/28/2019 14:45,2,8.074,ACTIVE,220.97,368.20,59.985,1553798706,"201051344000594","174011545737251",31.17,36.00,0,331.83,428.91,253.9,243.2,1.118,1250423.9,1250423.9,45469,0,0,0,L,1122011218,1,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798729,329256.00
03/28/2019 14:45,2,7.787,ACTIVE,223.23,373.31,60.001,1553798706,"201051344000469","174011545737251",32.26,18.30,0,337.84,427.71,254.3,243.5,1.167,1229030.5,1229030.5,13761,0,0,0,L,1122011218,1,126.07,126.98,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798731,329257.00
03/28/2019 14:45,2,7.875,ACTIVE,220.74,368.50,59.990,1553798706,"201051344000585","174011545737251",31.99,24.00,0,335.14,427.71,255.0,244.2,1.158,1249638.4,1249638.4,21690,0,0,0,L,1122011218,1,126.07,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798731,329258.00
03/28/2019 14:45,2,7.768,ACTIVE,223.45,372.11,60.006,1553798706,"201051344000853","174011545737251",32.38,23.30,0,337.84,431.32,254.1,243.3,1.145,1252385.3,1252385.3,13356,0,0,0,L,1122011218,1,126.75,126.75,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798732,329259.00
03/28/2019 14:45,2,8.035,ACTIVE,219.16,367.60,60.012,1553798706,"201051344001145","174011545737251",31.27,24.50,0,330.93,423.50,254.0,243.2,1.167,1252395.6,1252395.6,21606,0,0,0,L,1122011218,1,125.85,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798733,329260.00
03/28/2019 14:45,2,8.115,ACTIVE,220.29,368.20,59.980,1553798706,"201051344000438","174011545737251",30.95,28.50,0,332.73,425.61,253.8,243.1,1.171,1245032.1,1245032.1,21643,0,0,0,L,1122011218,1,126.53,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798734,329261.00
03/28/2019 14:45,2,7.973,ACTIVE,220.52,369.40,60.022,1553798706,"201051344001135","174011545737251",31.39,28.80,0,331.83,426.21,253.5,242.8,1.140,1232047.8,1232047.8,21596,0,0,0,L,1122011218,1,126.53,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798735,329262.00
03/28/2019 14:45,2,7.826,ACTIVE,223.00,374.51,60.006,1553798706,"201051344000983","174011545737251",32.14,22.00,0,337.54,429.52,254.8,244.1,1.162,1250580.6,1250580.6,13363,0,0,0,L,1122011218,1,126.30,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798736,329263.00
03/28/2019 14:45,2,7.932,ACTIVE,220.74,369.40,60.012,1553798706,"201051344001203","174011545737251",31.67,28.80,0,335.44,428.61,254.3,243.5,1.153,1239747.3,1239747.3,21648,0,0,0,L,1122011218,1,126.98,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798737,329264.00
03/28/2019 14:45,2,8.014,ACTIVE,218.93,369.70,60.001,1553798706,"201051344001230","174011545737251",31.33,26.50,0,333.03,424.41,254.0,243.3,1.158,1236812.1,1236812.1,21463,0,0,0,L,1122011218,1,125.85,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798738,329265.00
03/28/2019 14:45,2,8.055,ACTIVE,219.39,367.90,60.012,1553798706,"201051344000646","174011545737251",31.23,27.30,0,331.83,425.01,254.5,243.7,1.176,1229802.0,1229802.0,21616,0,0,0,L,1122011218,1,126.07,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798739,329266.00
03/28/2019 14:45,2,7.992,ACTIVE,221.64,370.00,60.028,1553798706,"201051344000867","174011545737251",31.41,24.80,0,338.14,430.72,253.9,243.2,1.131,1227987.7,1227987.7,45541,0,0,0,L,1122011218,1,125.85,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798740,329267.00
03/28/2019 14:45,2,8.047,ACTIVE,221.64,370.90,60.012,1553798706,"201051344000633","174011545737251",31.17,27.80,0,337.54,430.72,253.4,242.7,1.189,1226753.6,1226753.6,45593,0,0,0,L,1122011218,1,125.85,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798741,329268.00
03/28/2019 14:45,2,8.066,ACTIVE,219.39,366.70,60.038,1553798706,"201051344000955","174011545737251",31.17,30.30,0,332.43,422.90,254.6,243.8,1.176,1249453.9,1249453.9,21638,0,0,0,L,1122011218,1,125.62,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798742,329269.00
03/28/2019 14:45,2,7.996,ACTIVE,222.32,373.61,60.022,1553798706,"201051344000648","174011545737251",31.43,22.30,0,338.44,430.42,254.5,243.7,1.153,1240634.9,1240634.9,45097,0,0,0,L,1122011218,1,125.62,126.75,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798743,329270.00
03/28/2019 14:45,2,7.912,ACTIVE,222.55,373.91,59.975,1553798706,"201051344000645","174011545737251",31.73,22.30,0,338.14,428.01,254.0,243.3,1.127,1245327.9,1245327.9,45060,0,0,0,L,1122011218,1,126.30,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798744,329271.00
03/28/2019 14:45,2,7.750,ACTIVE,222.77,373.31,60.001,1553798706,"201051344000569","174011545737251",32.42,21.80,0,337.24,428.91,254.2,243.4,1.145,1261304.6,1261304.6,13278,0,0,0,L,1122011218,1,125.85,126.75,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798745,329272.00
03/28/2019 14:45,2,7.750,ACTIVE,223.00,379.32,60.017,1553798706,"179051228000119","174011545737251",32.48,27.30,0,338.74,432.82,254.7,243.9,1.180,48603.1,48603.1,13361,0,0,0,L,46974696,1,126.30,127.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553798745,329273.00
03/28/2019 15:00,2,8.217,ACTIVE,222.32,372.11,60.038,1553799606,"201051344000579","174011545737251",30.53,26.30,0,336.04,430.42,253.8,243.1,1.153,1261114.8,1261114.8,13730,0,0,0,L,1122011218,1,125.85,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799607,329274.00
03/28/2019 15:00,2,7.965,ACTIVE,219.39,366.70,60.059,1553799606,"201051344001025","174011545737251",31.31,30.30,0,330.03,428.61,251.9,241.2,1.131,1243570.9,1243570.9,21652,0,0,0,L,1122011218,1,125.62,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799608,329275.00
03/28/2019 15:00,2,8.152,ACTIVE,219.16,369.70,59.996,1553799606,"201051344001093","174011545737251",30.81,25.30,0,333.93,428.61,254.1,243.3,1.136,1227702.0,1227702.0,21678,0,0,0,L,1122011218,1,125.85,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799609,329276.00
03/28/2019 15:00,2,8.059,ACTIVE,222.32,370.60,59.985,1553799606,"201051344000458","174011545737251",31.25,23.00,0,335.14,430.42,254.6,243.8,1.158,1244465.0,1244465.0,13472,0,0,0,L,1122011218,1,125.85,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799610,329277.00
03/28/2019 15:00,2,8.512,ACTIVE,217.80,369.70,60.049,1553799606,"201051344000890","174011545737251",29.46,31.00,0,333.03,428.61,253.9,243.1,1.167,1242214.5,1242214.5,21600,0,0,0,L,1122011218,1,125.40,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799611,329278.00
03/28/2019 15:00,2,8.689,ACTIVE,222.32,366.40,60.038,1553799606,"201051344000988","174011545737251",19.48,19.00,0,337.24,407.27,171.4,163.5,0.773,963146.0,963146.0,13823,0,0,0,L,1122011218,1,125.62,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799612,329279.00
03/28/2019 15:00,2,8.580,ACTIVE,219.61,372.11,59.996,1553799606,"201051344000582","174011545737251",29.20,25.50,0,333.63,430.72,253.6,242.8,1.158,1221562.8,1221562.8,21573,0,0,0,L,1122011218,1,125.85,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799613,329280.00
03/28/2019 15:00,2,7.951,ACTIVE,220.74,369.10,60.028,1553799606,"201051344000868","174011545737251",31.67,20.00,0,332.73,428.31,254.6,243.8,1.149,1229552.4,1229552.4,45524,0,0,0,L,1122011218,1,124.94,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799614,329281.00
03/28/2019 15:00,2,7.965,ACTIVE,222.10,373.91,59.980,1553799606,"201051344000576","174011545737251",31.59,20.70,0,336.34,431.92,254.8,244.0,1.167,1247752.7,1247752.7,17558,0,0,0,L,1122011218,1,125.85,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799615,329282.00
03/28/2019 15:00,2,8.256,ACTIVE,222.32,371.81,60.001,1553799606,"201051344001158","174011545737251",30.45,22.00,0,336.34,432.22,254.4,243.6,1.153,1224789.4,1224789.4,13781,0,0,0,L,1122011218,1,125.62,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799616,329283.00
03/28/2019 15:00,2,8.121,ACTIVE,219.16,367.00,60.006,1553799606,"201051344000917","174011545737251",30.75,29.80,0,332.73,428.91,252.5,241.8,1.171,1239620.2,1239620.2,21447,0,0,0,L,1122011218,1,125.62,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799617,329284.00
03/28/2019 15:00,2,8.521,ACTIVE,218.26,360.08,59.996,1553799606,"201051344000417","174011545737251",18.94,27.50,0,336.94,403.07,163.5,155.9,0.760,997992.1,997992.1,21673,0,0,0,L,1122011218,1,125.17,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799617,329285.00
03/28/2019 15:00,2,8.400,ACTIVE,217.58,369.10,60.022,1553799606,"201051344000685","174011545737251",29.92,25.80,0,332.13,427.71,254.5,243.7,1.224,1244120.8,1244120.8,21658,0,0,0,L,1122011218,1,125.62,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799618,329286.00
03/28/2019 15:00,2,8.232,ACTIVE,219.61,369.70,60.006,1553799606,"201051344000651","174011545737251",30.51,25.30,0,334.54,429.52,254.3,243.5,1.149,1236767.2,1236767.2,21638,0,0,0,L,1122011218,1,126.30,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799619,329287.00
03/28/2019 15:00,2,8.229,ACTIVE,219.84,366.70,59.990,1553799606,"201051344000594","174011545737251",30.59,36.50,0,330.03,429.52,254.4,243.6,1.118,1250483.8,1250483.8,45470,0,0,0,L,1122011218,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799620,329288.00
03/28/2019 15:00,2,7.916,ACTIVE,222.55,373.91,60.017,1553799606,"201051344000469","174011545737251",31.81,18.30,0,337.54,429.22,254.8,244.0,1.198,1229090.7,1229090.7,13762,0,0,0,L,1122011218,1,125.40,126.53,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799621,329289.00
03/28/2019 15:00,2,7.924,ACTIVE,219.39,367.30,59.996,1553799606,"201051344000585","174011545737251",31.61,24.50,0,333.33,430.12,253.4,242.7,1.162,1249698.6,1249698.6,21692,0,0,0,L,1122011218,1,125.40,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799623,329290.00
03/28/2019 15:00,2,7.811,ACTIVE,222.77,369.10,60.017,1553799606,"201051344000853","174011545737251",32.12,23.50,0,337.24,429.82,254.0,243.2,1.131,1252445.5,1252445.5,13358,0,0,0,L,1122011218,1,126.30,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799624,329291.00
03/28/2019 15:00,2,8.207,ACTIVE,217.80,367.60,60.017,1553799606,"201051344001145","174011545737251",30.61,24.30,0,330.03,428.61,254.3,243.6,1.167,1252455.9,1252455.9,21608,0,0,0,L,1122011218,1,125.17,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799626,329292.00
03/28/2019 15:00,2,8.473,ACTIVE,218.71,372.71,60.049,1553799606,"201051344000438","174011545737251",29.56,28.50,0,333.63,429.82,253.5,242.8,1.171,1245092.4,1245092.4,21645,0,0,0,L,1122011218,1,125.85,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799627,329293.00
03/28/2019 15:00,2,8.264,ACTIVE,219.39,370.00,60.001,1553799606,"201051344001135","174011545737251",30.42,29.00,0,333.93,429.22,254.2,243.4,1.136,1232108.2,1232108.2,21598,0,0,0,L,1122011218,1,125.85,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799629,329294.00
03/28/2019 15:00,2,7.887,ACTIVE,222.32,375.71,59.980,1553799606,"201051344000983","174011545737251",31.83,22.30,0,337.84,429.82,254.1,243.4,1.162,1250641.0,1250641.0,13365,0,0,0,L,1122011218,1,125.85,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799630,329295.00
03/28/2019 15:00,2,8.121,ACTIVE,219.39,370.30,59.964,1553799606,"201051344001203","174011545737251",30.95,29.50,0,334.84,428.01,254.6,243.8,1.176,1239807.8,1239807.8,21650,0,0,0,L,1122011218,1,126.53,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799632,329296.00
03/28/2019 15:00,2,8.273,ACTIVE,217.80,367.60,59.996,1553799606,"201051344001230","174011545737251",30.38,26.80,0,331.83,425.31,254.2,243.5,1.167,1236872.6,1236872.6,21465,0,0,0,L,1122011218,1,125.40,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799634,329297.00
03/28/2019 15:00,2,8.307,ACTIVE,218.26,368.80,60.006,1553799606,"201051344000646","174011545737251",30.24,28.00,0,331.23,431.32,254.2,243.5,1.167,1229862.6,1229862.6,21618,0,0,0,L,1122011218,1,125.62,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799636,329298.00
03/28/2019 15:00,2,8.076,ACTIVE,220.97,366.70,60.006,1553799606,"201051344000867","174011545737251",30.99,24.30,0,332.43,430.12,252.9,242.2,1.131,1228048.0,1228048.0,45543,0,0,0,L,1122011218,1,125.40,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799638,329299.00
03/28/2019 15:00,2,8.188,ACTIVE,220.97,371.81,60.028,1553799606,"201051344000633","174011545737251",30.63,27.00,0,333.93,430.42,253.9,243.1,1.184,1226814.0,1226814.0,45595,0,0,0,L,1122011218,1,125.40,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799639,329300.00
03/28/2019 15:00,2,8.459,ACTIVE,218.03,370.30,60.017,1553799606,"201051344000955","174011545737251",29.66,30.50,0,333.03,427.71,254.1,243.3,1.184,1249514.6,1249514.6,21640,0,0,0,L,1122011218,1,124.94,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799641,329301.00
03/28/2019 15:00,2,8.102,ACTIVE,221.64,371.21,60.028,1553799606,"201051344000648","174011545737251",30.97,22.50,0,335.74,430.72,254.2,243.4,1.140,1240695.7,1240695.7,45099,0,0,0,L,1122011218,1,124.94,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799642,329302.00
03/28/2019 15:00,2,8.025,ACTIVE,222.10,372.11,60.033,1553799606,"201051344000645","174011545737251",31.33,21.80,0,336.64,429.22,254.5,243.7,1.127,1245388.7,1245388.7,45062,0,0,0,L,1122011218,1,125.85,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799644,329303.00
03/28/2019 15:00,2,7.852,ACTIVE,221.87,370.90,59.985,1553799606,"201051344000569","174011545737251",32.03,22.30,0,336.94,431.32,254.4,243.6,1.127,1261365.4,1261365.4,13279,0,0,0,L,1122011218,1,125.17,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799645,329304.00
03/28/2019 15:00,2,7.797,ACTIVE,222.10,377.52,59.969,1553799606,"179051228000119","174011545737251",32.22,27.50,0,338.44,433.12,254.4,243.6,1.180,48664.0,48664.0,13362,0,0,0,L,46974696,1,125.62,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553799646,329305.00
03/28/2019 15:15,2,8.471,ACTIVE,222.77,376.01,59.985,1553800506,"201051344000579","174011545737251",29.40,26.50,0,339.34,428.61,252.1,241.4,1.153,1261175.5,1261175.5,13731,0,0,0,L,1122011218,1,125.85,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800507,329306.00
03/28/2019 15:15,2,8.283,ACTIVE,219.39,367.60,60.059,1553800506,"201051344001025","174011545737251",30.34,30.30,0,332.13,425.61,254.4,243.6,1.118,1243631.6,1243631.6,21653,0,0,0,L,1122011218,1,125.62,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800508,329307.00
03/28/2019 15:15,2,8.307,ACTIVE,219.39,370.00,60.012,1553800506,"201051344001093","174011545737251",29.94,25.50,0,330.63,428.01,251.8,241.1,1.131,1227762.6,1227762.6,21679,0,0,0,L,1122011218,1,126.07,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800509,329308.00
03/28/2019 15:15,2,8.180,ACTIVE,222.55,371.81,60.012,1553800506,"201051344000458","174011545737251",30.59,23.50,0,337.84,430.42,253.0,242.3,1.127,1244525.5,1244525.5,13473,0,0,0,L,1122011218,1,125.85,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800510,329309.00
03/28/2019 15:15,2,8.346,ACTIVE,217.58,367.60,60.012,1553800506,"201051344000890","174011545737251",29.50,30.80,0,333.93,425.91,249.3,238.7,1.118,1242274.7,1242274.7,21601,0,0,0,L,1122011218,1,125.40,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800511,329310.00
03/28/2019 15:15,2,8.482,ACTIVE,222.55,365.80,59.975,1553800506,"201051344000988","174011545737251",19.50,19.50,0,341.75,405.17,167.5,159.8,0.751,963186.4,963186.4,13824,0,0,0,L,1122011218,1,125.62,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800512,329311.00
03/28/2019 15:15,2,8.379,ACTIVE,219.61,370.00,60.022,1553800506,"201051344000582","174011545737251",29.44,25.50,0,333.33,429.52,249.7,239.1,1.105,1221623.0,1221623.0,21574,0,0,0,L,1122011218,1,126.07,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800513,329312.00
03/28/2019 15:15,2,8.111,ACTIVE,220.97,371.51,60.012,1553800506,"201051344000868","174011545737251",30.99,20.00,0,333.93,428.31,254.6,243.8,1.114,1229613.1,1229613.1,45525,0,0,0,L,1122011218,1,124.94,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800513,329313.00
03/28/2019 15:15,2,8.145,ACTIVE,222.32,371.51,60.012,1553800506,"201051344000576","174011545737251",30.91,22.30,0,338.44,429.22,254.4,243.6,1.167,1247813.5,1247813.5,17559,0,0,0,L,1122011218,1,125.85,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800514,329314.00
03/28/2019 15:15,2,8.529,ACTIVE,222.77,375.11,60.017,1553800506,"201051344001158","174011545737251",29.18,22.80,0,339.34,428.91,252.1,241.4,1.149,1224850.1,1224850.1,13782,0,0,0,L,1122011218,1,125.85,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800515,329315.00
03/28/2019 15:15,2,8.410,ACTIVE,219.16,369.40,60.028,1553800506,"201051344000917","174011545737251",29.80,29.30,0,333.03,427.11,253.7,243.0,1.167,1239680.8,1239680.8,21448,0,0,0,L,1122011218,1,125.85,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800516,329316.00
03/28/2019 15:15,2,8.180,ACTIVE,218.26,361.29,59.980,1553800506,"201051344000417","174011545737251",19.36,26.80,0,337.54,397.96,160.4,152.9,0.742,998030.7,998030.7,21674,0,0,0,L,1122011218,1,125.17,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800517,329317.00
03/28/2019 15:15,2,8.385,ACTIVE,217.80,369.70,59.959,1553800506,"201051344000685","174011545737251",29.50,26.00,0,334.24,423.81,250.6,239.9,1.211,1244181.2,1244181.2,21659,0,0,0,L,1122011218,1,126.07,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800518,329318.00
03/28/2019 15:15,2,8.426,ACTIVE,219.61,371.51,59.964,1553800506,"201051344000651","174011545737251",29.62,25.50,0,334.24,428.01,252.6,241.9,1.145,1236827.9,1236827.9,21639,0,0,0,L,1122011218,1,126.53,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800519,329319.00
03/28/2019 15:15,2,8.209,ACTIVE,220.06,368.20,59.985,1553800506,"201051344000594","174011545737251",30.26,36.30,0,330.93,428.31,251.0,240.4,1.114,1250544.3,1250544.3,45471,0,0,0,L,1122011218,1,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800520,329320.00
03/28/2019 15:15,2,8.070,ACTIVE,222.77,373.31,59.980,1553800506,"201051344000469","174011545737251",31.15,17.80,0,339.04,429.52,254.5,243.7,1.162,1229151.5,1229151.5,13763,0,0,0,L,1122011218,1,125.40,126.53,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800521,329321.00
03/28/2019 15:15,2,8.141,ACTIVE,219.39,369.40,59.980,1553800506,"201051344000585","174011545737251",30.85,25.30,0,331.83,427.41,254.4,243.6,1.149,1249759.3,1249759.3,21693,0,0,0,L,1122011218,1,125.62,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800522,329322.00
03/28/2019 15:15,2,7.922,ACTIVE,223.00,374.21,59.985,1553800506,"201051344000853","174011545737251",31.61,23.00,0,338.14,429.82,253.6,242.8,1.140,1252506.2,1252506.2,13359,0,0,0,L,1122011218,1,126.30,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800523,329323.00
03/28/2019 15:15,2,8.467,ACTIVE,217.80,367.90,60.001,1553800506,"201051344001145","174011545737251",29.50,24.50,0,333.63,424.71,252.9,242.1,1.153,1252516.4,1252516.4,21609,0,0,0,L,1122011218,1,125.17,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800524,329324.00
03/28/2019 15:15,2,8.395,ACTIVE,218.71,370.90,60.012,1553800506,"201051344000438","174011545737251",29.24,28.30,0,333.63,426.21,248.6,238.0,1.145,1245152.3,1245152.3,21646,0,0,0,L,1122011218,1,125.85,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800525,329325.00
03/28/2019 15:15,2,8.393,ACTIVE,219.16,370.90,59.985,1553800506,"201051344001135","174011545737251",29.50,29.30,0,333.63,426.81,250.7,240.0,1.131,1232168.5,1232168.5,21599,0,0,0,L,1122011218,1,125.85,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800526,329326.00
03/28/2019 15:15,2,8.066,ACTIVE,222.32,373.31,59.975,1553800506,"201051344000983","174011545737251",31.15,21.80,0,338.74,429.52,254.2,243.4,1.136,1250701.6,1250701.6,13366,0,0,0,L,1122011218,1,125.85,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800527,329327.00
03/28/2019 15:15,2,8.426,ACTIVE,219.61,370.90,59.975,1553800506,"201051344001203","174011545737251",29.82,30.30,0,335.74,427.41,254.3,243.5,1.167,1239868.3,1239868.3,21651,0,0,0,L,1122011218,1,126.75,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800528,329328.00
03/28/2019 15:15,2,8.271,ACTIVE,217.58,368.20,60.001,1553800506,"201051344001230","174011545737251",29.88,26.00,0,334.54,425.31,250.3,239.6,1.145,1236932.7,1236932.7,21466,0,0,0,L,1122011218,1,125.62,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800529,329329.00
03/28/2019 15:15,2,8.363,ACTIVE,218.03,371.21,59.959,1553800506,"201051344000646","174011545737251",29.58,27.80,0,333.03,425.01,250.3,239.6,1.140,1229922.6,1229922.6,21619,0,0,0,L,1122011218,1,125.62,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800529,329330.00
03/28/2019 15:15,2,8.334,ACTIVE,220.97,370.30,59.964,1553800506,"201051344000867","174011545737251",30.08,24.00,0,333.63,429.22,253.7,242.9,1.127,1228108.1,1228108.1,45544,0,0,0,L,1122011218,1,125.40,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800530,329331.00
03/28/2019 15:15,2,8.512,ACTIVE,221.42,376.31,60.012,1553800506,"201051344000633","174011545737251",29.44,27.30,0,339.65,429.52,253.7,242.9,1.198,1226874.0,1226874.0,45596,0,0,0,L,1122011218,1,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800531,329332.00
03/28/2019 15:15,2,8.340,ACTIVE,218.26,370.30,60.012,1553800506,"201051344000955","174011545737251",29.44,29.80,0,334.24,424.11,248.6,238.0,1.149,1249574.1,1249574.1,21641,0,0,0,L,1122011218,1,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800532,329333.00
03/28/2019 15:15,2,8.342,ACTIVE,221.87,370.60,59.943,1553800506,"201051344000648","174011545737251",30.06,22.50,0,340.55,430.42,253.6,242.8,1.118,1240755.9,1240755.9,45100,0,0,0,L,1122011218,1,125.40,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800533,329334.00
03/28/2019 15:15,2,8.168,ACTIVE,222.10,373.31,59.969,1553800506,"201051344000645","174011545737251",30.77,23.00,0,338.44,428.61,254.2,243.4,1.153,1245448.8,1245448.8,45063,0,0,0,L,1122011218,1,125.85,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800534,329335.00
03/28/2019 15:15,2,7.934,ACTIVE,222.32,372.71,59.990,1553800506,"201051344000569","174011545737251",31.53,22.80,0,338.14,429.82,253.2,242.4,1.167,1261425.6,1261425.6,13280,0,0,0,L,1122011218,1,125.40,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800535,329336.00
03/28/2019 15:15,2,7.920,ACTIVE,222.55,379.32,59.985,1553800506,"179051228000119","174011545737251",31.71,27.30,0,340.55,432.82,254.3,243.5,1.189,48724.2,48724.2,13363,0,0,0,L,46974696,1,125.85,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553800536,329337.00
03/28/2019 15:30,2,8.307,ALERT,222.77,374.21,60.012,1553801406,"201051344000579","174011545737251",29.44,25.00,0,303.88,528.40,247.6,237.0,1.118,1261230.7,1261230.7,13732,0,0,0,L,1122011218,1,126.07,126.30,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801408,329338.00
03/28/2019 15:30,2,8.391,ALERT,219.61,369.70,59.990,1553801406,"201051344001025","174011545737251",29.46,29.00,0,301.47,515.48,250.3,239.7,1.105,1243686.7,1243686.7,21654,0,0,0,L,1122011218,1,125.62,124.27,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801410,329339.00
03/28/2019 15:30,2,8.111,ALERT,219.61,370.00,60.033,1553801406,"201051344001093","174011545737251",29.94,24.80,0,302.68,522.39,245.9,235.4,1.105,1227818.0,1227818.0,21680,0,0,0,L,1122011218,1,126.07,124.04,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801412,329340.00
03/28/2019 15:30,2,8.467,ACTIVE,222.55,373.91,60.012,1553801406,"201051344000458","174011545737251",29.24,22.30,0,334.24,434.93,250.6,240.0,1.123,1244581.2,1244581.2,13474,0,0,0,L,1122011218,1,126.07,126.53,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801413,329341.00
03/28/2019 15:30,2,8.260,ALERT,218.26,367.30,60.012,1553801406,"201051344000890","174011545737251",29.12,29.30,0,301.77,524.50,243.4,233.0,1.114,1242330.0,1242330.0,21602,0,0,0,L,1122011218,1,125.62,122.91,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801415,329342.00
03/28/2019 15:30,2,8.414,ACTIVE,222.55,365.19,59.996,1553801406,"201051344000988","174011545737251",19.32,18.00,0,319.21,411.18,164.7,157.1,0.738,963224.8,963224.8,13825,0,0,0,L,1122011218,1,125.85,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801416,329343.00
03/28/2019 15:30,2,8.189,ALERT,219.84,369.70,60.001,1553801406,"201051344000582","174011545737251",29.38,25.50,0,302.37,522.99,243.6,233.2,1.109,1221678.1,1221678.1,21575,0,0,0,L,1122011218,1,126.07,124.27,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801418,329344.00
03/28/2019 15:30,2,8.305,ALERT,220.74,372.41,60.006,1553801406,"201051344000868","174011545737251",30.12,20.00,0,306.88,520.89,253.1,242.3,1.131,1229668.9,1229668.9,45526,0,0,0,L,1122011218,1,124.94,125.85,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801419,329345.00
03/28/2019 15:30,2,8.307,ALERT,222.32,375.41,60.022,1553801406,"201051344000576","174011545737251",30.04,21.30,0,302.68,519.99,252.7,242.0,1.149,1247869.6,1247869.6,17560,0,0,0,L,1122011218,1,125.85,125.85,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801421,329346.00
03/28/2019 15:30,2,8.178,ALERT,222.77,373.31,60.022,1553801406,"201051344001158","174011545737251",29.76,21.50,0,302.37,518.79,246.7,236.2,1.127,1224905.6,1224905.6,13783,0,0,0,L,1122011218,1,125.85,126.07,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801423,329347.00
03/28/2019 15:30,2,8.211,ALERT,219.16,367.30,60.049,1553801406,"201051344000917","174011545737251",29.64,30.00,0,300.57,512.47,246.4,235.9,1.140,1239736.4,1239736.4,21449,0,0,0,L,1122011218,1,125.62,124.04,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801425,329348.00
03/28/2019 15:30,2,8.078,ACTIVE,218.26,359.78,59.975,1553801406,"201051344000417","174011545737251",19.14,27.30,0,319.21,406.07,156.7,149.3,0.712,998067.7,998067.7,21675,0,0,0,L,1122011218,1,125.17,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801426,329349.00
03/28/2019 15:30,2,8.238,ALERT,217.80,364.89,59.990,1553801406,"201051344000685","174011545737251",29.28,25.50,0,301.17,517.58,244.2,233.7,1.162,1244237.0,1244237.0,21660,0,0,0,L,1122011218,1,125.85,123.14,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801428,329350.00
03/28/2019 15:30,2,8.236,ALERT,219.84,368.50,60.054,1553801406,"201051344000651","174011545737251",29.54,25.00,0,301.17,529.01,246.3,235.8,1.109,1236884.0,1236884.0,21640,0,0,0,L,1122011218,1,126.53,123.81,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801430,329351.00
03/28/2019 15:30,2,8.408,ACTIVE,220.06,370.30,60.038,1553801406,"201051344000594","174011545737251",29.18,36.00,0,332.13,433.12,248.3,237.8,1.100,1250600.5,1250600.5,45472,0,0,0,L,1122011218,1,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801431,329352.00
03/28/2019 15:30,2,8.277,ALERT,222.77,373.61,60.038,1553801406,"201051344000469","174011545737251",30.08,17.30,0,302.07,523.29,252.1,241.4,1.162,1229207.4,1229207.4,13764,0,0,0,L,1122011218,1,125.62,126.75,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801432,329353.00
03/28/2019 15:30,2,8.336,ALERT,219.84,370.30,59.990,1553801406,"201051344000585","174011545737251",29.82,25.00,0,301.77,524.80,251.6,240.9,1.127,1249815.6,1249815.6,21694,0,0,0,L,1122011218,1,125.85,124.49,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801434,329354.00
03/28/2019 15:30,2,8.109,ALERT,223.00,373.91,60.012,1553801406,"201051344000853","174011545737251",30.95,23.50,0,302.68,517.58,254.1,243.3,1.153,1252562.8,1252562.8,13360,0,0,0,L,1122011218,1,126.30,126.53,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801436,329355.00
03/28/2019 15:30,2,8.252,ALERT,218.03,370.90,60.043,1553801406,"201051344001145","174011545737251",29.52,24.50,0,302.37,521.49,246.7,236.2,1.136,1252572.7,1252572.7,21610,0,0,0,L,1122011218,1,125.17,123.14,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801438,329356.00
03/28/2019 15:30,2,8.107,ALERT,219.16,371.51,60.038,1553801406,"201051344000438","174011545737251",29.48,28.00,0,301.47,522.69,241.9,231.6,1.114,1245208.2,1245208.2,21647,0,0,0,L,1122011218,1,125.85,123.59,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801440,329357.00
03/28/2019 15:30,2,8.119,ALERT,219.39,371.21,60.049,1553801406,"201051344001135","174011545737251",29.68,28.30,0,302.68,512.17,244.0,233.6,1.109,1232224.7,1232224.7,21600,0,0,0,L,1122011218,1,126.07,124.04,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801442,329358.00
03/28/2019 15:30,2,8.303,ALERT,222.32,372.41,60.017,1553801406,"201051344000983","174011545737251",30.08,21.00,0,303.28,527.20,252.8,242.0,1.167,1250758.4,1250758.4,13367,0,0,0,L,1122011218,1,125.85,126.07,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801443,329359.00
03/28/2019 15:30,2,8.207,ALERT,219.61,369.40,60.022,1553801406,"201051344001203","174011545737251",29.82,29.30,0,301.47,518.18,247.6,237.1,1.145,1239924.6,1239924.6,21652,0,0,0,L,1122011218,1,126.53,123.81,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801445,329360.00
03/28/2019 15:30,2,8.146,ALERT,218.03,367.30,60.049,1553801406,"201051344001230","174011545737251",29.50,26.50,0,301.47,526.30,243.2,232.8,1.118,1236988.7,1236988.7,21467,0,0,0,L,1122011218,1,125.40,123.14,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801447,329361.00
