ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/28/2019 15:30,2,8.023,ALERT,218.26,368.50,60.012,1553801406,"201051344000646","174011545737251",29.94,26.30,0,300.87,528.40,243.1,232.7,1.123,1229978.7,1229978.7,21620,0,0,0,L,1122011218,1,125.62,123.36,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801449,329362.00
03/28/2019 15:30,2,8.299,ALERT,220.97,370.90,60.028,1553801406,"201051344000867","174011545737251",29.56,23.30,0,302.07,520.29,248.4,237.9,1.109,1228164.6,1228164.6,45545,0,0,0,L,1122011218,1,125.40,125.40,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801451,329363.00
03/28/2019 15:30,2,8.371,ALERT,220.97,370.90,60.028,1553801406,"201051344000633","174011545737251",29.18,26.50,0,300.27,517.58,247.3,236.7,1.145,1226930.5,1226930.5,45597,0,0,0,L,1122011218,1,125.40,125.85,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801453,329364.00
03/28/2019 15:30,2,8.047,ALERT,218.26,367.00,59.985,1553801406,"201051344000955","174011545737251",29.64,30.30,0,301.17,523.29,241.4,231.1,1.118,1249630.5,1249630.5,21642,0,0,0,L,1122011218,1,125.17,123.59,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801454,329365.00
03/28/2019 15:30,2,8.229,ALERT,221.64,376.92,60.028,1553801406,"201051344000648","174011545737251",29.78,22.00,0,302.07,519.99,248.0,237.4,1.127,1240812.8,1240812.8,45101,0,0,0,L,1122011218,1,125.17,126.07,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801456,329366.00
03/28/2019 15:30,2,8.400,ALERT,221.87,370.90,60.043,1553801406,"201051344000645","174011545737251",29.60,21.80,0,302.68,529.91,251.7,241.0,1.131,1245505.7,1245505.7,45064,0,0,0,L,1122011218,1,125.85,126.07,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801458,329367.00
03/28/2019 15:30,2,8.164,ALERT,222.10,371.51,60.054,1553801406,"201051344000569","174011545737251",30.57,22.30,0,303.58,524.20,252.7,242.0,1.140,1261482.9,1261482.9,13281,0,0,0,L,1122011218,1,125.17,126.30,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801460,329368.00
03/28/2019 15:30,2,8.152,ALERT,222.10,380.52,60.049,1553801406,"179051228000119","174011545737251",30.81,26.80,0,301.47,529.91,254.3,243.6,1.184,48781.3,48781.3,13364,0,0,0,L,46974696,1,125.85,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553801462,329369.00
03/28/2019 15:45,2,7.775,ACTIVE,222.55,371.81,59.980,1553802306,"201051344000579","174011545737251",29.62,26.30,0,340.85,427.11,233.2,223.2,1.065,1261288.0,1261288.0,13734,0,0,0,L,1122011218,1,125.85,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802308,329370.00
03/28/2019 15:45,2,7.832,ACTIVE,219.16,367.60,60.033,1553802306,"201051344001025","174011545737251",29.80,29.80,0,334.24,421.70,236.2,226.0,1.056,1243744.6,1243744.6,21656,0,0,0,L,1122011218,1,125.62,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802309,329371.00
03/28/2019 15:45,2,7.709,ACTIVE,219.39,369.70,60.001,1553802306,"201051344001093","174011545737251",29.64,25.80,0,334.24,421.70,231.4,221.4,1.034,1227874.8,1227874.8,21682,0,0,0,L,1122011218,1,126.07,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802309,329372.00
03/28/2019 15:45,2,7.705,ACTIVE,222.10,371.51,59.964,1553802306,"201051344000458","174011545737251",30.30,22.80,0,339.95,427.71,236.2,226.0,1.105,1244639.1,1244639.1,13475,0,0,0,L,1122011218,1,125.62,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802310,329373.00
03/28/2019 15:45,2,7.721,ACTIVE,217.80,365.19,59.980,1553802306,"201051344000890","174011545737251",29.44,29.50,0,335.44,422.00,230.2,220.3,1.052,1242386.2,1242386.2,21604,0,0,0,L,1122011218,1,125.40,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802311,329374.00
03/28/2019 15:45,2,7.857,ACTIVE,222.10,363.99,59.990,1553802306,"201051344000988","174011545737251",19.50,19.00,0,341.75,403.07,155.3,148.0,0.712,963262.6,963262.6,13826,0,0,0,L,1122011218,1,125.40,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802312,329375.00
03/28/2019 15:45,2,7.711,ACTIVE,219.39,369.40,59.996,1553802306,"201051344000582","174011545737251",29.44,25.80,0,333.03,422.90,230.0,220.1,1.047,1221734.3,1221734.3,21577,0,0,0,L,1122011218,1,125.85,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802313,329376.00
03/28/2019 15:45,2,7.854,ACTIVE,220.52,369.40,60.001,1553802306,"201051344000868","174011545737251",30.02,20.30,0,336.34,428.31,238.5,228.3,1.061,1229727.2,1229727.2,45528,0,0,0,L,1122011218,1,124.94,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802314,329377.00
03/28/2019 15:45,2,7.807,ACTIVE,222.10,375.41,59.975,1553802306,"201051344000576","174011545737251",30.10,21.80,0,339.65,429.22,237.9,227.7,1.052,1247927.7,1247927.7,17562,0,0,0,L,1122011218,1,125.62,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802315,329378.00
03/28/2019 15:45,2,7.793,ACTIVE,222.32,371.21,59.964,1553802306,"201051344001158","174011545737251",29.48,22.50,0,339.34,426.21,232.8,222.8,1.047,1224962.4,1224962.4,13785,0,0,0,L,1122011218,1,125.62,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802316,329379.00
03/28/2019 15:45,2,7.811,ACTIVE,219.39,369.40,59.938,1553802306,"201051344000917","174011545737251",29.52,29.30,0,333.63,419.60,233.4,223.3,1.078,1239793.2,1239793.2,21451,0,0,0,L,1122011218,1,125.62,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802317,329380.00
03/28/2019 15:45,2,7.678,ACTIVE,218.26,358.58,59.969,1553802306,"201051344000417","174011545737251",19.04,27.00,0,337.84,395.55,148.1,141.0,0.689,998103.5,998103.5,21676,0,0,0,L,1122011218,1,125.17,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802318,329381.00
03/28/2019 15:45,2,7.795,ACTIVE,217.58,366.10,59.975,1553802306,"201051344000685","174011545737251",29.28,26.00,0,334.54,420.80,231.3,221.3,1.105,1244293.1,1244293.1,21662,0,0,0,L,1122011218,1,125.85,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802319,329382.00
03/28/2019 15:45,2,7.746,ACTIVE,219.61,370.90,59.959,1553802306,"201051344000651","174011545737251",29.72,25.50,0,334.84,423.81,232.9,222.9,1.052,1236940.5,1236940.5,21642,0,0,0,L,1122011218,1,126.30,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802320,329383.00
03/28/2019 15:45,2,7.873,ACTIVE,219.84,368.80,59.996,1553802306,"201051344000594","174011545737251",29.50,35.20,0,333.33,424.41,235.1,225.0,1.047,1250657.4,1250657.4,45473,0,0,0,L,1122011218,1,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802321,329384.00
03/28/2019 15:45,2,7.738,ACTIVE,222.32,373.61,60.006,1553802306,"201051344000469","174011545737251",30.42,17.80,0,339.95,427.41,238.3,228.1,1.074,1229265.2,1229265.2,13766,0,0,0,L,1122011218,1,125.40,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802321,329385.00
03/28/2019 15:45,2,7.895,ACTIVE,219.61,367.60,60.012,1553802306,"201051344000585","174011545737251",29.88,25.30,0,333.63,423.81,238.8,228.5,1.087,1249873.3,1249873.3,21696,0,0,0,L,1122011218,1,125.62,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802322,329386.00
03/28/2019 15:45,2,7.805,ACTIVE,222.77,373.31,59.938,1553802306,"201051344000853","174011545737251",30.47,22.80,0,339.65,428.61,240.6,230.3,1.078,1252621.2,1252621.2,13362,0,0,0,L,1122011218,1,126.30,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802323,329387.00
03/28/2019 15:45,2,7.762,ACTIVE,217.80,367.90,59.953,1553802306,"201051344001145","174011545737251",29.70,24.80,0,334.54,422.30,233.5,223.5,1.083,1252629.0,1252629.0,21612,0,0,0,L,1122011218,1,125.17,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802324,329388.00
03/28/2019 15:45,2,7.598,ACTIVE,218.71,364.59,59.975,1553802306,"201051344000438","174011545737251",29.78,28.80,0,334.54,420.20,229.2,219.3,1.078,1245263.4,1245263.4,21649,0,0,0,L,1122011218,1,126.07,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802325,329389.00
03/28/2019 15:45,2,7.688,ACTIVE,218.93,366.40,59.948,1553802306,"201051344001135","174011545737251",29.70,29.00,0,333.33,419.90,231.3,221.4,1.025,1232280.4,1232280.4,21602,0,0,0,L,1122011218,1,125.85,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802326,329390.00
03/28/2019 15:45,2,7.812,ACTIVE,221.87,370.00,59.975,1553802306,"201051344000983","174011545737251",30.22,22.00,0,340.25,428.31,239.1,228.9,1.096,1250816.1,1250816.1,13369,0,0,0,L,1122011218,1,125.62,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802327,329391.00
03/28/2019 15:45,2,7.760,ACTIVE,219.39,365.80,59.980,1553802306,"201051344001203","174011545737251",29.88,29.30,0,335.74,423.81,234.8,224.7,1.078,1239981.1,1239981.1,21654,0,0,0,L,1122011218,1,126.53,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802328,329392.00
03/28/2019 15:45,2,7.684,ACTIVE,217.58,364.89,60.006,1553802306,"201051344001230","174011545737251",29.64,26.00,0,335.74,422.30,230.6,220.6,1.056,1237044.1,1237044.1,21469,0,0,0,L,1122011218,1,125.40,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802329,329393.00
03/28/2019 15:45,2,7.666,ACTIVE,217.80,366.40,60.028,1553802306,"201051344000646","174011545737251",29.70,26.50,0,334.24,422.00,230.4,220.5,1.069,1230034.0,1230034.0,21622,0,0,0,L,1122011218,1,125.62,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802330,329394.00
03/28/2019 15:45,2,7.945,ACTIVE,220.74,370.00,59.996,1553802306,"201051344000867","174011545737251",29.20,24.00,0,341.45,427.11,234.8,224.7,1.056,1228220.9,1228220.9,45547,0,0,0,L,1122011218,1,125.17,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802331,329395.00
03/28/2019 15:45,2,7.873,ACTIVE,220.74,369.40,59.985,1553802306,"201051344000633","174011545737251",29.42,27.00,0,339.95,427.11,234.4,224.4,1.096,1226986.6,1226986.6,45599,0,0,0,L,1122011218,1,125.17,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802332,329396.00
03/28/2019 15:45,2,7.596,ACTIVE,217.80,364.59,59.975,1553802306,"201051344000955","174011545737251",29.70,30.80,0,335.44,420.20,228.4,218.5,1.056,1249685.2,1249685.2,21644,0,0,0,L,1122011218,1,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802333,329397.00
03/28/2019 15:45,2,7.764,ACTIVE,221.19,371.81,59.985,1553802306,"201051344000648","174011545737251",29.84,22.50,0,341.45,427.71,234.6,224.5,1.061,1240869.0,1240869.0,45103,0,0,0,L,1122011218,1,124.94,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802334,329398.00
03/28/2019 15:45,2,7.885,ACTIVE,221.64,370.00,59.985,1553802306,"201051344000645","174011545737251",29.86,22.30,0,340.55,428.01,238.3,228.1,1.061,1245562.8,1245562.8,45066,0,0,0,L,1122011218,1,125.62,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802335,329399.00
03/28/2019 15:45,2,7.824,ACTIVE,221.64,369.10,60.006,1553802306,"201051344000569","174011545737251",30.28,21.80,0,339.65,428.61,239.7,229.4,1.087,1261540.2,1261540.2,13283,0,0,0,L,1122011218,1,124.94,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802336,329400.00
03/28/2019 15:45,2,7.826,ACTIVE,221.87,378.72,60.012,1553802306,"179051228000119","174011545737251",30.51,27.30,0,341.15,431.92,241.7,231.4,1.127,48839.0,48839.0,13366,0,0,0,L,46974696,1,125.62,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553802337,329401.00
03/28/2019 16:00,2,5.760,ALERT,220.06,365.19,59.985,1553803205,"201051344000579","174011545737251",30.63,22.80,0,311.39,526.90,178.8,170.7,0.835,1261329.3,1261329.3,13735,0,0,0,L,1122011218,1,124.72,124.94,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803208,329402.00
03/28/2019 16:00,2,5.924,ALERT,217.13,360.38,59.964,1553803205,"201051344001025","174011545737251",30.36,27.80,0,305.08,514.88,182.2,174.0,0.813,1243786.5,1243786.5,21657,0,0,0,L,1122011218,1,124.49,123.14,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803209,329403.00
03/28/2019 16:00,2,6.146,ALERT,217.35,361.29,60.001,1553803205,"201051344001093","174011545737251",30.95,22.30,0,305.98,522.09,192.8,184.2,0.879,1227915.8,1227915.8,21683,0,0,0,L,1122011218,1,124.94,122.91,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803211,329404.00
03/28/2019 16:00,2,5.975,ACTIVE,220.06,363.09,60.017,1553803205,"201051344000458","174011545737251",30.43,21.30,0,338.14,444.85,184.0,175.7,0.849,1244681.3,1244681.3,13476,0,0,0,L,1122011218,1,124.72,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803212,329405.00
03/28/2019 16:00,2,5.857,ALERT,216.00,360.08,60.001,1553803205,"201051344000890","174011545737251",30.42,26.50,0,305.38,525.70,180.3,172.1,0.826,1242427.1,1242427.1,21605,0,0,0,L,1122011218,1,124.49,122.01,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803214,329406.00
03/28/2019 16:00,2,6.668,ACTIVE,220.52,360.99,60.017,1553803205,"201051344000988","174011545737251",19.96,17.30,0,320.71,412.38,134.7,128.1,0.614,963290.3,963290.3,13827,0,0,0,L,1122011218,1,124.72,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803215,329407.00
03/28/2019 16:00,2,6.641,ALERT,218.03,360.38,59.975,1553803205,"201051344000582","174011545737251",30.12,23.00,0,306.28,519.99,202.4,193.5,0.919,1221775.2,1221775.2,21578,0,0,0,L,1122011218,1,125.17,123.36,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803217,329408.00
03/28/2019 16:00,2,6.191,ACTIVE,218.71,363.99,60.017,1553803205,"201051344000868","174011545737251",30.75,17.50,0,335.14,438.53,192.7,184.1,0.871,1229769.7,1229769.7,45529,0,0,0,L,1122011218,1,124.04,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803218,329409.00
03/28/2019 16:00,2,6.250,ACTIVE,220.06,366.40,60.017,1553803205,"201051344000576","174011545737251",30.77,19.30,0,338.14,440.94,194.6,185.9,0.884,1247970.0,1247970.0,17563,0,0,0,L,1122011218,1,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803219,329410.00
03/28/2019 16:00,2,5.908,ALERT,220.06,363.99,59.996,1553803205,"201051344001158","174011545737251",30.67,20.70,0,310.19,518.79,183.4,175.1,0.849,1225003.6,1225003.6,13786,0,0,0,L,1122011218,1,124.72,124.72,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803221,329411.00
03/28/2019 16:00,2,6.066,ALERT,217.13,359.48,60.012,1553803205,"201051344000917","174011545737251",30.57,26.50,0,303.88,511.87,187.9,179.4,0.879,1239834.7,1239834.7,21452,0,0,0,L,1122011218,1,124.72,123.14,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803223,329412.00
03/28/2019 16:00,2,6.396,ACTIVE,216.90,354.97,60.022,1553803205,"201051344000417","174011545737251",19.86,24.80,0,316.80,406.37,128.7,122.3,0.601,998130.1,998130.1,21677,0,0,0,L,1122011218,1,124.72,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803224,329413.00
03/28/2019 16:00,2,6.277,ALERT,216.22,360.69,60.017,1553803205,"201051344000685","174011545737251",30.22,23.50,0,303.88,518.18,192.1,183.5,0.915,1244334.3,1244334.3,21663,0,0,0,L,1122011218,1,124.94,122.23,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803226,329414.00
03/28/2019 16:00,2,7.768,ACTIVE,218.71,368.50,60.006,1553803205,"201051344000651","174011545737251",28.88,23.00,0,334.54,436.43,227.4,217.6,1.008,1236982.3,1236982.3,21643,0,0,0,L,1122011218,1,126.07,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803226,329415.00
03/28/2019 16:00,2,7.998,ACTIVE,220.06,371.21,60.028,1553803205,"201051344000594","174011545737251",31.51,33.00,0,333.33,438.83,254.8,244.1,1.153,1250699.4,1250699.4,45474,0,0,0,L,1122011218,1,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803227,329416.00
03/28/2019 16:00,2,7.723,ACTIVE,222.55,371.51,59.996,1553803205,"201051344000469","174011545737251",31.79,15.80,0,337.24,439.13,248.2,237.7,1.123,1229307.6,1229307.6,13767,0,0,0,L,1122011218,1,125.40,126.53,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803229,329417.00
03/28/2019 16:00,2,7.092,ALERT,218.48,366.10,60.028,1553803205,"201051344000585","174011545737251",31.91,23.30,0,305.08,521.49,228.6,218.7,1.034,1249915.8,1249915.8,21697,0,0,0,L,1122011218,1,125.17,123.81,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803230,329418.00
03/28/2019 16:00,2,6.303,ACTIVE,220.52,367.60,60.001,1553803205,"201051344000853","174011545737251",30.59,21.00,0,339.04,442.14,195.3,186.6,0.902,1252664.2,1252664.2,13363,0,0,0,L,1122011218,1,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803231,329419.00
03/28/2019 16:00,2,6.076,ALERT,216.00,357.98,60.028,1553803205,"201051344001145","174011545737251",30.57,22.30,0,304.48,522.09,188.2,179.7,0.871,1252670.6,1252670.6,21613,0,0,0,L,1122011218,1,124.27,122.46,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803233,329420.00
03/28/2019 16:00,2,6.555,ALERT,217.35,362.79,60.006,1553803205,"201051344000438","174011545737251",30.61,25.30,0,305.68,523.59,203.3,194.3,0.950,1245304.4,1245304.4,21650,0,0,0,L,1122011218,1,125.17,122.91,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803235,329421.00
03/28/2019 16:00,2,7.791,ACTIVE,218.26,366.40,59.990,1553803205,"201051344001135","174011545737251",30.14,26.50,0,333.63,437.33,237.8,227.6,1.074,1232322.0,1232322.0,21603,0,0,0,L,1122011218,1,125.62,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803236,329422.00
03/28/2019 16:00,2,7.512,ACTIVE,222.32,379.62,60.022,1553803205,"201051344000983","174011545737251",33.34,19.00,0,336.04,439.43,253.3,242.5,1.153,1250858.9,1250858.9,13370,0,0,0,L,1122011218,1,125.85,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803237,329423.00
03/28/2019 16:00,2,7.633,ACTIVE,219.61,375.11,59.996,1553803205,"201051344001203","174011545737251",32.90,25.50,0,334.24,439.43,254.1,243.4,1.167,1240023.2,1240023.2,21655,0,0,0,L,1122011218,1,126.75,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803238,329424.00
03/28/2019 16:00,2,7.562,ACTIVE,217.80,370.00,60.006,1553803205,"201051344001230","174011545737251",32.34,23.00,0,319.51,436.13,247.3,236.8,1.118,1237085.5,1237085.5,21470,0,0,0,L,1122011218,1,125.62,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803239,329425.00
03/28/2019 16:00,2,7.918,ALERT,218.26,369.40,59.985,1553803205,"201051344000646","174011545737251",31.33,25.00,0,304.18,519.39,251.1,240.5,1.162,1230075.2,1230075.2,21623,0,0,0,L,1122011218,1,125.85,123.36,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803241,329426.00
03/28/2019 16:00,2,8.029,ACTIVE,221.64,373.31,59.996,1553803205,"201051344000867","174011545737251",30.81,22.00,0,335.44,438.53,250.4,239.8,1.131,1228263.2,1228263.2,45548,0,0,0,L,1122011218,1,125.85,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803241,329427.00
03/28/2019 16:00,2,7.875,ACTIVE,221.64,372.71,60.012,1553803205,"201051344000633","174011545737251",31.13,24.80,0,337.24,436.43,247.9,237.4,1.162,1227028.8,1227028.8,45600,0,0,0,L,1122011218,1,125.85,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803242,329428.00
03/28/2019 16:00,2,8.176,ACTIVE,218.26,366.40,59.969,1553803205,"201051344000955","174011545737251",30.38,28.00,0,333.93,433.12,251.5,240.8,1.136,1249726.4,1249726.4,21645,0,0,0,L,1122011218,1,125.17,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803243,329429.00
03/28/2019 16:00,2,7.760,ACTIVE,222.10,373.01,60.017,1553803205,"201051344000648","174011545737251",32.48,19.00,0,337.84,438.23,254.7,243.9,1.140,1240911.2,1240911.2,45104,0,0,0,L,1122011218,1,125.40,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803244,329430.00
03/28/2019 16:00,2,7.529,ACTIVE,222.55,378.12,59.985,1553803205,"201051344000645","174011545737251",33.20,19.50,0,338.14,440.34,252.3,241.6,1.118,1245605.6,1245605.6,45067,0,0,0,L,1122011218,1,126.30,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803245,329431.00
03/28/2019 16:00,2,7.520,ACTIVE,222.77,376.92,59.990,1553803205,"201051344000569","174011545737251",33.36,20.30,0,336.04,443.34,253.1,242.4,1.158,1261583.1,1261583.1,13284,0,0,0,L,1122011218,1,125.85,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803246,329432.00
03/28/2019 16:00,2,7.586,ACTIVE,222.77,378.72,60.001,1553803205,"179051228000119","174011545737251",33.16,24.50,0,339.34,437.33,253.9,243.2,1.180,48882.4,48882.4,13367,0,0,0,L,46974696,1,126.07,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553803247,329433.00
03/28/2019 16:15,2,6.967,ACTIVE,221.42,368.50,60.001,1553804106,"201051344000579","174011545737251",29.84,23.50,0,339.65,432.22,210.5,201.2,0.986,1261381.8,1261381.8,13737,0,0,0,L,1122011218,1,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804108,329434.00
03/28/2019 16:15,2,7.121,ACTIVE,218.26,363.39,59.980,1553804106,"201051344001025","174011545737251",29.50,28.80,0,333.93,426.81,212.7,203.3,0.937,1243839.5,1243839.5,21659,0,0,0,L,1122011218,1,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804108,329435.00
03/28/2019 16:15,2,6.857,ACTIVE,218.26,364.29,59.985,1553804106,"201051344001093","174011545737251",30.06,23.00,0,333.33,426.21,208.6,199.4,0.937,1227967.8,1227967.8,21685,0,0,0,L,1122011218,1,125.62,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804109,329436.00
03/28/2019 16:15,2,7.100,ACTIVE,221.42,366.40,59.985,1553804106,"201051344000458","174011545737251",29.78,21.80,0,339.34,429.82,213.9,204.5,0.986,1244734.5,1244734.5,13477,0,0,0,L,1122011218,1,125.40,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804110,329437.00
03/28/2019 16:15,2,6.957,ACTIVE,216.90,363.39,60.001,1553804106,"201051344000890","174011545737251",29.50,27.30,0,335.14,424.71,207.8,198.6,0.959,1242479.0,1242479.0,21607,0,0,0,L,1122011218,1,125.17,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804111,329438.00
03/28/2019 16:15,2,7.137,ACTIVE,221.42,363.99,59.996,1553804106,"201051344000988","174011545737251",19.32,17.50,0,341.45,406.37,139.8,133.0,0.645,963325.0,963325.0,13828,0,0,0,L,1122011218,1,125.17,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804112,329439.00
03/28/2019 16:15,2,6.955,ACTIVE,218.71,366.40,60.001,1553804106,"201051344000582","174011545737251",29.56,24.50,0,334.24,428.31,208.2,199.0,0.950,1221827.0,1221827.0,21580,0,0,0,L,1122011218,1,125.62,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804113,329440.00
03/28/2019 16:15,2,7.039,ACTIVE,220.06,366.40,59.975,1553804106,"201051344000868","174011545737251",30.10,18.70,0,336.34,433.72,214.5,205.1,0.959,1229823.1,1229823.1,45530,0,0,0,L,1122011218,1,124.49,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804114,329441.00
03/28/2019 16:15,2,6.967,ACTIVE,221.19,370.90,59.996,1553804106,"201051344000576","174011545737251",30.40,20.30,0,339.34,430.72,214.4,205.0,0.977,1248023.3,1248023.3,17564,0,0,0,L,1122011218,1,125.40,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804115,329442.00
03/28/2019 16:15,2,6.912,ACTIVE,221.42,370.30,59.980,1553804106,"201051344001158","174011545737251",29.90,21.00,0,340.25,427.71,209.3,200.1,0.946,1225055.9,1225055.9,13788,0,0,0,L,1122011218,1,125.17,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804116,329443.00
03/28/2019 16:15,2,7.033,ACTIVE,218.48,364.59,60.001,1553804106,"201051344000917","174011545737251",29.76,28.00,0,333.93,425.01,212.0,202.7,0.986,1239887.2,1239887.2,21454,0,0,0,L,1122011218,1,125.40,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804117,329444.00
03/28/2019 16:15,2,6.887,ACTIVE,217.58,358.58,59.990,1553804106,"201051344000417","174011545737251",19.14,25.80,0,337.84,399.76,133.6,127.0,0.610,998163.2,998163.2,21678,0,0,0,L,1122011218,1,124.94,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804118,329445.00
03/28/2019 16:15,2,7.012,ACTIVE,216.90,364.59,59.996,1553804106,"201051344000685","174011545737251",29.42,24.30,0,334.84,423.50,208.9,199.7,0.999,1244386.2,1244386.2,21665,0,0,0,L,1122011218,1,125.62,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804119,329446.00
03/28/2019 16:15,2,7.010,ACTIVE,218.71,367.00,59.990,1553804106,"201051344000651","174011545737251",29.54,25.00,0,335.14,427.71,209.5,200.3,0.977,1237034.4,1237034.4,21644,0,0,0,L,1122011218,1,126.07,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804120,329447.00
03/28/2019 16:15,2,7.086,ACTIVE,219.39,367.90,59.996,1553804106,"201051344000594","174011545737251",29.58,32.20,0,334.84,430.72,212.3,203.0,0.950,1250752.0,1250752.0,45475,0,0,0,L,1122011218,1,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804121,329448.00
03/28/2019 16:15,2,6.941,ACTIVE,221.42,370.30,59.996,1553804106,"201051344000469","174011545737251",30.36,17.00,0,338.74,430.72,213.4,204.1,0.994,1229360.6,1229360.6,13768,0,0,0,L,1122011218,1,124.94,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804121,329449.00
03/28/2019 16:15,2,7.162,ACTIVE,218.71,365.19,59.990,1553804106,"201051344000585","174011545737251",29.52,24.30,0,335.14,426.51,214.1,204.7,0.981,1249969.0,1249969.0,21699,0,0,0,L,1122011218,1,125.17,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804122,329450.00
03/28/2019 16:15,2,7.066,ACTIVE,221.64,372.41,59.996,1553804106,"201051344000853","174011545737251",30.36,21.80,0,340.85,431.02,217.1,207.6,0.999,1252718.0,1252718.0,13364,0,0,0,L,1122011218,1,125.85,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804123,329451.00
03/28/2019 16:15,2,7.047,ACTIVE,217.13,363.99,59.996,1553804106,"201051344001145","174011545737251",29.58,23.30,0,334.84,426.51,211.1,201.8,0.959,1252722.9,1252722.9,21615,0,0,0,L,1122011218,1,124.94,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804124,329452.00
03/28/2019 16:15,2,6.889,ACTIVE,217.80,364.89,59.985,1553804106,"201051344000438","174011545737251",29.56,27.30,0,335.44,423.20,206.2,197.1,0.946,1245355.6,1245355.6,21652,0,0,0,L,1122011218,1,125.62,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804125,329453.00
03/28/2019 16:15,2,6.846,ACTIVE,218.03,361.89,59.996,1553804106,"201051344001135","174011545737251",29.86,28.50,0,333.93,422.90,206.9,197.8,0.937,1232373.4,1232373.4,21604,0,0,0,L,1122011218,1,125.40,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804126,329454.00
03/28/2019 16:15,2,7.129,ACTIVE,220.74,369.10,59.975,1553804106,"201051344000983","174011545737251",29.84,20.30,0,338.74,430.72,215.4,206.0,0.999,1250912.1,1250912.1,13371,0,0,0,L,1122011218,1,124.94,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804127,329455.00
03/28/2019 16:15,2,6.986,ACTIVE,218.48,363.39,60.001,1553804106,"201051344001203","174011545737251",29.84,27.00,0,335.74,426.21,211.1,201.8,0.981,1240075.4,1240075.4,21656,0,0,0,L,1122011218,1,126.07,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804128,329456.00
03/28/2019 16:15,2,6.887,ACTIVE,216.67,363.69,59.990,1553804106,"201051344001230","174011545737251",29.84,24.00,0,334.54,428.31,208.0,198.8,0.968,1237136.9,1237136.9,21471,0,0,0,L,1122011218,1,124.94,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804129,329457.00
03/28/2019 16:15,2,6.906,ACTIVE,216.90,365.80,59.996,1553804106,"201051344000646","174011545737251",29.58,25.80,0,332.73,423.81,206.8,197.7,0.963,1230126.5,1230126.5,21625,0,0,0,L,1122011218,1,125.17,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804130,329458.00
03/28/2019 16:15,2,7.080,ACTIVE,220.06,365.49,60.001,1553804106,"201051344000867","174011545737251",29.48,22.30,0,338.14,430.72,211.2,201.9,0.941,1228315.4,1228315.4,45549,0,0,0,L,1122011218,1,124.94,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804131,329459.00
03/28/2019 16:15,2,7.105,ACTIVE,220.06,368.50,60.006,1553804106,"201051344000633","174011545737251",29.28,25.80,0,336.94,428.01,210.7,201.4,0.986,1227080.9,1227080.9,45601,0,0,0,L,1122011218,1,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804132,329460.00
03/28/2019 16:15,2,6.795,ACTIVE,217.13,363.09,60.012,1553804106,"201051344000955","174011545737251",29.64,30.80,0,333.33,422.60,204.0,194.9,0.932,1249777.0,1249777.0,21646,0,0,0,L,1122011218,1,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804133,329461.00
03/28/2019 16:15,2,7.047,ACTIVE,220.74,367.60,59.990,1553804106,"201051344000648","174011545737251",29.64,20.30,0,338.74,428.61,211.5,202.2,0.963,1240963.4,1240963.4,45105,0,0,0,L,1122011218,1,124.49,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804134,329462.00
03/28/2019 16:15,2,7.133,ACTIVE,220.97,369.40,59.996,1553804106,"201051344000645","174011545737251",29.76,21.00,0,339.65,427.11,215.0,205.6,0.959,1245658.6,1245658.6,45068,0,0,0,L,1122011218,1,125.40,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804135,329463.00
03/28/2019 16:15,2,7.035,ACTIVE,220.97,367.30,59.996,1553804106,"201051344000569","174011545737251",30.28,21.50,0,339.65,428.91,215.8,206.4,0.963,1261636.2,1261636.2,13285,0,0,0,L,1122011218,1,124.72,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804136,329464.00
03/28/2019 16:15,2,7.109,ACTIVE,221.19,374.81,59.975,1553804106,"179051228000119","174011545737251",30.30,25.00,0,342.35,433.42,218.1,208.6,1.025,48936.1,48936.1,13368,0,0,0,L,46974696,1,125.17,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553804137,329465.00
03/28/2019 16:30,2,3.010,ACTIVE,217.35,354.37,60.017,1553805005,"201051344000579","174011545737251",29.58,25.00,0,339.95,430.42,90.3,85.2,0.415,1261431.7,1261431.7,13738,0,0,0,L,1122011218,1,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805007,329466.00
03/28/2019 16:30,2,2.998,ACTIVE,215.32,350.17,60.012,1553805005,"201051344001025","174011545737251",29.38,30.00,0,335.44,427.41,89.3,84.3,0.415,1243889.8,1243889.8,21660,0,0,0,L,1122011218,1,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805008,329467.00
03/28/2019 16:30,2,2.855,ACTIVE,215.54,351.07,60.001,1553805005,"201051344001093","174011545737251",30.08,23.50,0,335.74,428.91,87.0,82.1,0.393,1228017.4,1228017.4,21686,0,0,0,L,1122011218,1,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805009,329468.00
03/28/2019 16:30,2,2.963,ACTIVE,217.13,351.67,60.028,1553805005,"201051344000458","174011545737251",30.12,22.50,0,339.04,429.82,90.4,85.3,0.433,1244785.1,1244785.1,13478,0,0,0,L,1122011218,1,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805010,329469.00
03/28/2019 16:30,2,2.914,ACTIVE,215.09,348.36,59.996,1553805005,"201051344000890","174011545737251",29.38,28.30,0,332.73,422.90,86.7,81.7,0.398,1242528.2,1242528.2,21608,0,0,0,L,1122011218,1,124.04,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805011,329470.00
03/28/2019 16:30,2,2.922,ACTIVE,217.13,358.88,60.006,1553805005,"201051344000988","174011545737251",19.84,17.50,0,321.61,406.67,58.8,54.8,0.486,963358.0,963358.0,13829,0,0,0,L,1122011218,1,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805012,329471.00
03/28/2019 16:30,2,2.883,ACTIVE,216.00,350.47,59.985,1553805005,"201051344000582","174011545737251",29.08,24.80,0,335.44,429.52,84.9,80.0,0.393,1221876.2,1221876.2,21581,0,0,0,L,1122011218,1,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805013,329472.00
03/28/2019 16:30,2,2.973,ACTIVE,216.45,350.77,59.996,1553805005,"201051344000868","174011545737251",29.82,17.80,0,336.94,428.61,89.8,84.7,0.407,1229873.8,1229873.8,45531,0,0,0,L,1122011218,1,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805014,329473.00
03/28/2019 16:30,2,2.916,ACTIVE,217.58,351.97,59.980,1553805005,"201051344000576","174011545737251",30.34,19.50,0,338.74,431.02,89.6,84.6,0.420,1248073.9,1248073.9,17565,0,0,0,L,1122011218,1,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805015,329474.00
03/28/2019 16:30,2,2.891,ACTIVE,217.13,351.67,60.017,1553805005,"201051344001158","174011545737251",29.78,20.70,0,338.44,428.91,87.1,82.1,0.411,1225105.4,1225105.4,13789,0,0,0,L,1122011218,1,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805016,329475.00
03/28/2019 16:30,2,2.836,ACTIVE,215.54,350.77,60.001,1553805005,"201051344000917","174011545737251",29.46,28.00,0,334.84,427.41,84.6,79.7,0.398,1239937.1,1239937.1,21455,0,0,0,L,1122011218,1,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805017,329476.00
03/28/2019 16:30,2,2.855,ACTIVE,215.32,354.67,60.012,1553805005,"201051344000417","174011545737251",19.10,25.50,0,319.51,401.26,55.2,51.4,0.468,998194.6,998194.6,21679,0,0,0,L,1122011218,1,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805018,329477.00
03/28/2019 16:30,2,2.850,ACTIVE,215.09,350.17,60.022,1553805005,"201051344000685","174011545737251",29.24,25.50,0,333.93,421.10,84.4,79.5,0.411,1244435.4,1244435.4,21666,0,0,0,L,1122011218,1,124.49,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805019,329478.00
03/28/2019 16:30,2,2.889,ACTIVE,215.77,350.47,59.996,1553805005,"201051344000651","174011545737251",29.10,26.80,0,335.74,427.71,85.1,80.2,0.393,1237083.8,1237083.8,21645,0,0,0,L,1122011218,1,124.49,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805020,329479.00
03/28/2019 16:30,2,2.924,ACTIVE,216.22,351.07,60.006,1553805005,"201051344000594","174011545737251",29.54,30.80,0,335.14,431.62,87.5,82.5,0.402,1250801.9,1250801.9,45476,0,0,0,L,1122011218,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805021,329480.00
03/28/2019 16:30,2,2.867,ACTIVE,217.13,351.67,59.996,1553805005,"201051344000469","174011545737251",30.42,17.00,0,339.34,430.42,88.4,83.4,0.420,1229410.9,1229410.9,13769,0,0,0,L,1122011218,1,122.91,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805022,329481.00
03/28/2019 16:30,2,2.932,ACTIVE,215.54,349.86,59.996,1553805005,"201051344000585","174011545737251",29.34,25.00,0,334.84,427.11,87.2,82.2,0.398,1250019.3,1250019.3,21700,0,0,0,L,1122011218,1,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805023,329482.00
03/28/2019 16:30,2,2.908,ACTIVE,217.80,353.47,59.985,1553805005,"201051344000853","174011545737251",30.26,21.30,0,340.25,431.02,89.1,84.0,0.411,1252768.8,1252768.8,13365,0,0,0,L,1122011218,1,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805024,329483.00
03/28/2019 16:30,2,2.758,ACTIVE,214.87,349.26,59.990,1553805005,"201051344001145","174011545737251",29.68,23.50,0,333.63,422.30,82.9,78.1,0.384,1252772.5,1252772.5,21616,0,0,0,L,1122011218,1,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805024,329484.00
03/28/2019 16:30,2,2.812,ACTIVE,215.32,349.56,59.985,1553805005,"201051344000438","174011545737251",29.42,28.00,0,335.74,427.11,83.8,78.9,0.393,1245404.0,1245404.0,21653,0,0,0,L,1122011218,1,124.27,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805025,329485.00
03/28/2019 16:30,2,2.855,ACTIVE,215.32,349.26,59.985,1553805005,"201051344001135","174011545737251",29.18,30.30,0,335.44,427.11,84.5,79.6,0.380,1232422.0,1232422.0,21605,0,0,0,L,1122011218,1,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805026,329486.00
03/28/2019 16:30,2,2.875,ACTIVE,216.90,351.37,59.990,1553805005,"201051344000983","174011545737251",30.30,20.00,0,337.84,430.42,88.2,83.2,0.411,1250962.6,1250962.6,13372,0,0,0,L,1122011218,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805027,329487.00
03/28/2019 16:30,2,2.814,ACTIVE,215.54,349.56,59.990,1553805005,"201051344001203","174011545737251",29.68,27.50,0,334.84,427.11,84.6,79.7,0.398,1240124.9,1240124.9,21657,0,0,0,L,1122011218,1,124.49,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805028,329488.00
03/28/2019 16:30,2,2.703,ACTIVE,214.87,348.36,59.948,1553805005,"201051344001230","174011545737251",29.76,24.50,0,332.13,423.81,81.5,76.7,0.376,1237185.6,1237185.6,21472,0,0,0,L,1122011218,1,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805029,329489.00
03/28/2019 16:30,2,2.783,ACTIVE,214.87,348.66,60.001,1553805005,"201051344000646","174011545737251",29.38,27.00,0,333.63,423.50,82.8,78.0,0.389,1230174.9,1230174.9,21626,0,0,0,L,1122011218,1,123.81,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805030,329490.00
03/28/2019 16:30,2,2.854,ACTIVE,216.90,350.77,59.990,1553805005,"201051344000867","174011545737251",29.84,21.30,0,337.24,429.22,86.2,81.3,0.384,1228365.0,1228365.0,45550,0,0,0,L,1122011218,1,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805031,329491.00
03/28/2019 16:30,2,2.832,ACTIVE,217.13,353.77,60.001,1553805005,"201051344000633","174011545737251",29.78,24.80,0,338.14,428.91,85.4,80.5,0.402,1227130.3,1227130.3,45602,0,0,0,L,1122011218,1,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805032,329492.00
03/28/2019 16:30,2,2.789,ACTIVE,214.87,349.26,59.996,1553805005,"201051344000955","174011545737251",29.34,32.00,0,334.54,422.60,82.8,78.0,0.393,1249824.8,1249824.8,21647,0,0,0,L,1122011218,1,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805033,329493.00
03/28/2019 16:30,2,2.816,ACTIVE,216.90,351.37,60.022,1553805005,"201051344000648","174011545737251",29.98,19.00,0,339.34,428.31,85.6,80.7,0.398,1241012.8,1241012.8,45106,0,0,0,L,1122011218,1,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805034,329494.00
03/28/2019 16:30,2,2.854,ACTIVE,217.13,351.67,59.990,1553805005,"201051344000645","174011545737251",29.80,19.80,0,339.34,426.51,86.2,81.2,0.393,1245708.7,1245708.7,45069,0,0,0,L,1122011218,1,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805035,329495.00
03/28/2019 16:30,2,2.799,ACTIVE,217.13,351.37,59.990,1553805005,"201051344000569","174011545737251",30.59,20.70,0,339.34,429.52,86.8,81.8,0.402,1261686.4,1261686.4,13286,0,0,0,L,1122011218,1,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805036,329496.00
03/28/2019 16:30,2,2.846,ACTIVE,217.35,356.48,59.985,1553805005,"179051228000119","174011545737251",30.77,24.80,0,341.15,433.12,88.7,83.7,0.411,48986.8,48986.8,13369,0,0,0,L,46974696,1,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805036,329497.00
03/28/2019 16:45,2,7.064,ACTIVE,222.32,371.21,59.964,1553805906,"201051344000579","174011545737251",30.36,22.00,0,319.81,423.50,217.2,207.7,1.003,1261454.7,1261454.7,13739,0,0,0,L,1122011218,1,125.85,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805907,329498.00
03/28/2019 16:45,2,7.143,ACTIVE,219.16,366.40,59.990,1553805906,"201051344001025","174011545737251",30.38,25.50,0,319.51,422.30,219.8,210.2,0.977,1243912.8,1243912.8,21661,0,0,0,L,1122011218,1,125.85,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805908,329499.00
03/28/2019 16:45,2,6.922,ACTIVE,219.16,367.30,59.996,1553805906,"201051344001093","174011545737251",30.63,21.00,0,318.61,422.60,214.5,205.1,0.959,1228039.8,1228039.8,21687,0,0,0,L,1122011218,1,126.07,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805909,329500.00
03/28/2019 16:45,2,6.871,ACTIVE,221.87,370.00,59.996,1553805906,"201051344000458","174011545737251",30.63,18.70,0,318.91,424.41,213.2,203.8,0.986,1244808.3,1244808.3,13479,0,0,0,L,1122011218,1,125.85,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805910,329501.00
03/28/2019 16:45,2,6.951,ACTIVE,217.80,364.59,60.012,1553805906,"201051344000890","174011545737251",30.22,23.50,0,318.61,418.09,212.7,203.4,0.977,1242550.9,1242550.9,21609,0,0,0,L,1122011218,1,125.62,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805911,329502.00
03/28/2019 16:45,2,6.117,ACTIVE,220.97,360.99,60.001,1553805906,"201051344000988","174011545737251",19.78,16.70,0,322.21,400.96,122.3,116.2,0.552,963373.1,963373.1,13830,0,0,0,L,1122011218,1,124.94,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805912,329503.00
