ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/28/2019 16:45,2,5.783,ACTIVE,218.48,364.29,60.006,1553805906,"201051344000582","174011545737251",30.45,22.80,0,318.91,424.41,178.3,170.2,0.809,1221898.6,1221898.6,21582,0,0,0,L,1122011218,1,125.62,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805913,329504.00
03/28/2019 16:45,2,5.695,ACTIVE,219.16,363.69,60.006,1553805906,"201051344000868","174011545737251",29.92,15.80,0,318.61,425.61,172.9,165.0,0.787,1229897.2,1229897.2,45532,0,0,0,L,1122011218,1,124.27,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805914,329505.00
03/28/2019 16:45,2,5.912,ACTIVE,220.74,365.80,60.012,1553805906,"201051344000576","174011545737251",30.63,16.30,0,320.41,425.01,183.4,175.1,0.831,1248097.3,1248097.3,17566,0,0,0,L,1122011218,1,125.17,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805915,329506.00
03/28/2019 16:45,2,5.584,ACTIVE,220.74,364.29,60.001,1553805906,"201051344001158","174011545737251",30.10,19.00,0,320.41,423.20,170.1,162.2,0.773,1225128.2,1225128.2,13790,0,0,0,L,1122011218,1,124.94,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805916,329507.00
03/28/2019 16:45,2,5.420,ACTIVE,217.80,361.59,59.996,1553805906,"201051344000917","174011545737251",30.38,24.30,0,319.51,419.00,166.5,158.8,0.769,1239959.9,1239959.9,21456,0,0,0,L,1122011218,1,124.94,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805917,329508.00
03/28/2019 16:45,2,4.535,ACTIVE,216.67,351.97,60.012,1553805906,"201051344000417","174011545737251",19.88,21.80,0,320.11,393.45,91.2,86.1,0.420,998209.2,998209.2,21680,0,0,0,L,1122011218,1,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805918,329509.00
03/28/2019 16:45,2,3.977,ACTIVE,215.77,354.97,60.012,1553805906,"201051344000685","174011545737251",30.53,21.50,0,318.30,418.09,122.7,116.5,0.588,1244458.1,1244458.1,21667,0,0,0,L,1122011218,1,124.72,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805919,329510.00
03/28/2019 16:45,2,3.580,ACTIVE,216.45,353.47,59.980,1553805906,"201051344000651","174011545737251",30.08,23.80,0,319.51,422.90,109.0,103.3,0.499,1237106.7,1237106.7,21646,0,0,0,L,1122011218,1,124.94,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805920,329511.00
03/28/2019 16:45,2,3.773,ACTIVE,217.13,354.97,60.006,1553805906,"201051344000594","174011545737251",30.32,27.30,0,316.20,425.61,115.8,109.9,0.535,1250825.3,1250825.3,45477,0,0,0,L,1122011218,1,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805920,329512.00
03/28/2019 16:45,2,3.818,ACTIVE,218.48,356.78,60.001,1553805906,"201051344000469","174011545737251",30.36,15.30,0,318.61,424.11,117.3,111.3,0.557,1229434.2,1229434.2,13770,0,0,0,L,1122011218,1,123.81,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805921,329513.00
03/28/2019 16:45,2,3.795,ACTIVE,216.45,354.07,60.006,1553805906,"201051344000585","174011545737251",30.34,22.50,0,321.91,424.41,116.5,110.5,0.535,1250042.8,1250042.8,21701,0,0,0,L,1122011218,1,124.04,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805922,329514.00
03/28/2019 16:45,2,3.602,ACTIVE,218.71,357.08,60.001,1553805906,"201051344000853","174011545737251",30.63,18.30,0,327.02,428.91,111.7,105.8,0.499,1252792.6,1252792.6,13366,0,0,0,L,1122011218,1,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805923,329515.00
03/28/2019 16:45,2,3.498,ACTIVE,215.54,352.27,60.001,1553805906,"201051344001145","174011545737251",30.38,20.30,0,319.21,419.90,107.6,101.9,0.495,1252795.4,1252795.4,21617,0,0,0,L,1122011218,1,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805924,329516.00
03/28/2019 16:45,2,3.293,ACTIVE,215.77,351.67,59.959,1553805906,"201051344000438","174011545737251",30.57,24.30,0,319.51,418.39,102.0,96.5,0.482,1245426.8,1245426.8,21654,0,0,0,L,1122011218,1,124.49,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805925,329517.00
03/28/2019 16:45,2,3.338,ACTIVE,215.77,350.77,60.006,1553805906,"201051344001135","174011545737251",29.96,25.80,0,319.21,417.79,101.3,95.8,0.468,1232444.8,1232444.8,21606,0,0,0,L,1122011218,1,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805926,329518.00
03/28/2019 16:45,2,3.291,ACTIVE,217.80,353.17,60.001,1553805906,"201051344000983","174011545737251",30.63,17.80,0,321.01,424.71,102.1,96.6,0.482,1250986.2,1250986.2,13373,0,0,0,L,1122011218,1,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805927,329519.00
03/28/2019 16:45,2,3.248,ACTIVE,216.00,352.27,60.038,1553805906,"201051344001203","174011545737251",30.26,23.30,0,318.91,423.20,99.5,94.1,0.473,1240147.9,1240147.9,21658,0,0,0,L,1122011218,1,124.72,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805928,329520.00
03/28/2019 16:45,2,3.158,ACTIVE,215.09,350.17,59.996,1553805906,"201051344001230","174011545737251",30.26,21.00,0,318.30,418.70,96.8,91.5,0.446,1237208.1,1237208.1,21473,0,0,0,L,1122011218,1,124.04,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805929,329521.00
03/28/2019 16:45,2,3.172,ACTIVE,215.09,350.77,60.001,1553805906,"201051344000646","174011545737251",30.28,23.00,0,318.61,417.79,97.2,91.9,0.455,1230197.6,1230197.6,21627,0,0,0,L,1122011218,1,124.04,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805930,329522.00
03/28/2019 16:45,2,3.145,ACTIVE,217.35,352.87,59.996,1553805906,"201051344000867","174011545737251",29.78,19.80,0,319.81,424.71,94.9,89.7,0.429,1228388.3,1228388.3,45551,0,0,0,L,1122011218,1,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805931,329523.00
03/28/2019 16:45,2,2.986,ACTIVE,217.58,355.28,60.028,1553805906,"201051344000633","174011545737251",30.63,22.50,0,319.51,424.41,92.6,87.5,0.438,1227153.5,1227153.5,45603,0,0,0,L,1122011218,1,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805932,329524.00
03/28/2019 16:45,2,2.953,ACTIVE,214.87,349.86,60.001,1553805906,"201051344000955","174011545737251",30.45,26.80,0,318.00,419.00,91.0,85.9,0.429,1249847.5,1249847.5,21648,0,0,0,L,1122011218,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805933,329525.00
03/28/2019 16:45,2,2.746,ACTIVE,216.90,351.37,59.996,1553805906,"201051344000648","174011545737251",30.14,16.30,0,318.00,424.71,83.7,78.9,0.384,1241036.1,1241036.1,45107,0,0,0,L,1122011218,1,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805934,329526.00
03/28/2019 16:45,2,2.689,ACTIVE,217.35,351.97,60.006,1553805906,"201051344000645","174011545737251",30.02,17.50,0,320.11,424.11,81.7,76.9,0.371,1245732.4,1245732.4,45070,0,0,0,L,1122011218,1,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805935,329527.00
03/28/2019 16:45,2,2.650,ACTIVE,216.90,351.97,60.033,1553805906,"201051344000569","174011545737251",30.34,17.80,0,318.91,425.01,81.5,76.7,0.376,1261710.1,1261710.1,13287,0,0,0,L,1122011218,1,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805936,329528.00
03/28/2019 16:45,2,2.676,ACTIVE,217.35,356.78,60.001,1553805906,"179051228000119","174011545737251",30.43,21.30,0,326.72,431.62,82.5,77.7,0.380,49011.0,49011.0,13370,0,0,0,L,46974696,1,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553805937,329529.00
03/28/2019 17:00,2,5.871,ACTIVE,220.29,365.80,60.022,1553806806,"201051344000579","174011545737251",29.80,23.80,0,327.92,432.82,177.1,169.0,0.818,1261495.4,1261495.4,13740,0,0,0,L,1122011218,1,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806807,329530.00
03/28/2019 17:00,2,5.980,ACTIVE,217.80,363.09,60.012,1553806806,"201051344001025","174011545737251",29.52,28.30,0,321.01,427.11,178.7,170.5,0.795,1243953.7,1243953.7,21662,0,0,0,L,1122011218,1,124.72,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806808,329531.00
03/28/2019 17:00,2,5.723,ACTIVE,218.03,362.49,60.012,1553806806,"201051344001093","174011545737251",30.04,22.80,0,320.71,427.41,174.1,166.1,0.787,1228079.9,1228079.9,21688,0,0,0,L,1122011218,1,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806809,329532.00
03/28/2019 17:00,2,5.908,ACTIVE,220.29,365.80,60.012,1553806806,"201051344000458","174011545737251",29.72,22.00,0,322.51,432.22,177.7,169.6,0.826,1244849.5,1244849.5,13480,0,0,0,L,1122011218,1,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806810,329533.00
03/28/2019 17:00,2,5.848,ACTIVE,216.90,359.78,60.038,1553806806,"201051344000890","174011545737251",29.80,23.50,0,320.11,422.30,176.4,168.3,0.804,1242591.2,1242591.2,21610,0,0,0,L,1122011218,1,124.72,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806811,329534.00
03/28/2019 17:00,2,5.816,ACTIVE,220.29,360.38,60.001,1553806806,"201051344000988","174011545737251",19.48,19.80,0,321.31,406.37,114.8,108.9,0.526,963399.8,963399.8,13831,0,0,0,L,1122011218,1,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806812,329535.00
03/28/2019 17:00,2,5.863,ACTIVE,218.26,363.09,59.980,1553806806,"201051344000582","174011545737251",29.60,25.00,0,319.81,428.61,175.8,167.7,0.809,1221938.8,1221938.8,21583,0,0,0,L,1122011218,1,125.17,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806813,329536.00
03/28/2019 17:00,2,5.914,ACTIVE,218.93,362.79,60.006,1553806806,"201051344000868","174011545737251",29.44,19.50,0,320.41,425.91,176.4,168.3,0.795,1229938.3,1229938.3,45533,0,0,0,L,1122011218,1,124.27,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806814,329537.00
03/28/2019 17:00,2,5.857,ACTIVE,220.29,365.80,60.012,1553806806,"201051344000576","174011545737251",29.70,19.50,0,322.51,432.52,176.1,168.1,0.809,1248138.5,1248138.5,17567,0,0,0,L,1122011218,1,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806815,329538.00
03/28/2019 17:00,2,5.793,ACTIVE,220.29,365.19,60.012,1553806806,"201051344001158","174011545737251",29.56,21.80,0,323.72,427.41,173.4,165.5,0.800,1225168.5,1225168.5,13791,0,0,0,L,1122011218,1,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806815,329539.00
03/28/2019 17:00,2,5.904,ACTIVE,218.03,362.49,59.964,1553806806,"201051344000917","174011545737251",30.02,25.80,0,320.11,427.11,179.3,171.2,0.840,1240000.9,1240000.9,21457,0,0,0,L,1122011218,1,124.94,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806816,329540.00
03/28/2019 17:00,2,5.730,ACTIVE,217.35,355.88,60.017,1553806806,"201051344000417","174011545737251",19.58,23.00,0,319.51,398.26,113.8,107.9,0.530,998235.1,998235.1,21681,0,0,0,L,1122011218,1,124.49,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806817,329541.00
03/28/2019 17:00,2,5.871,ACTIVE,216.90,359.18,60.006,1553806806,"201051344000685","174011545737251",30.06,22.30,0,318.61,420.80,178.7,170.5,0.857,1244498.9,1244498.9,21668,0,0,0,L,1122011218,1,125.17,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806818,329542.00
03/28/2019 17:00,2,5.863,ACTIVE,218.26,363.39,59.969,1553806806,"201051344000651","174011545737251",29.74,26.00,0,320.11,426.81,176.6,168.5,0.804,1237147.2,1237147.2,21647,0,0,0,L,1122011218,1,125.62,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806819,329543.00
03/28/2019 17:00,2,5.812,ACTIVE,218.48,363.39,60.001,1553806806,"201051344000594","174011545737251",30.28,28.00,0,322.21,428.61,178.2,170.1,0.804,1250866.6,1250866.6,45478,0,0,0,L,1122011218,1,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806820,329544.00
03/28/2019 17:00,2,5.824,ACTIVE,220.29,365.19,60.012,1553806806,"201051344000469","174011545737251",29.56,19.30,0,323.41,431.02,174.4,166.4,0.818,1229475.0,1229475.0,13771,0,0,0,L,1122011218,1,124.72,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806821,329545.00
03/28/2019 17:00,2,6.045,ACTIVE,218.26,361.59,60.001,1553806806,"201051344000585","174011545737251",29.48,24.50,0,321.61,426.51,180.4,172.2,0.826,1250084.3,1250084.3,21702,0,0,0,L,1122011218,1,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806822,329546.00
03/28/2019 17:00,2,5.941,ACTIVE,220.74,365.49,60.006,1553806806,"201051344000853","174011545737251",29.56,22.00,0,329.73,431.62,177.9,169.8,0.835,1252834.4,1252834.4,13367,0,0,0,L,1122011218,1,125.40,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806823,329547.00
03/28/2019 17:00,2,5.930,ACTIVE,216.90,359.78,60.006,1553806806,"201051344001145","174011545737251",30.08,20.70,0,321.31,424.11,180.6,172.4,0.822,1252836.7,1252836.7,21618,0,0,0,L,1122011218,1,124.72,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806824,329548.00
03/28/2019 17:00,2,5.721,ACTIVE,217.80,361.89,60.001,1553806806,"201051344000438","174011545737251",30.38,24.30,0,318.61,426.81,175.9,167.9,0.795,1245467.2,1245467.2,21655,0,0,0,L,1122011218,1,125.17,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806825,329549.00
03/28/2019 17:00,2,5.783,ACTIVE,218.03,360.69,59.990,1553806806,"201051344001135","174011545737251",29.72,27.50,0,319.21,426.51,174.1,166.1,0.800,1232485.1,1232485.1,21607,0,0,0,L,1122011218,1,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806826,329550.00
03/28/2019 17:00,2,5.963,ACTIVE,219.84,363.69,59.964,1553806806,"201051344000983","174011545737251",29.38,20.30,0,326.42,426.81,177.4,169.3,0.831,1251027.8,1251027.8,13374,0,0,0,L,1122011218,1,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806827,329551.00
03/28/2019 17:00,2,5.838,ACTIVE,218.26,360.99,59.996,1553806806,"201051344001203","174011545737251",29.68,25.00,0,319.21,427.41,175.3,167.3,0.818,1240188.8,1240188.8,21659,0,0,0,L,1122011218,1,125.62,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806827,329552.00
03/28/2019 17:00,2,5.713,ACTIVE,216.90,359.48,60.006,1553806806,"201051344001230","174011545737251",30.22,21.50,0,318.61,422.30,174.9,166.9,0.809,1237248.5,1237248.5,21474,0,0,0,L,1122011218,1,124.72,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806828,329553.00
03/28/2019 17:00,2,5.830,ACTIVE,216.90,360.38,59.990,1553806806,"201051344000646","174011545737251",29.54,24.00,0,318.30,422.90,174.3,166.3,0.818,1230237.9,1230237.9,21628,0,0,0,L,1122011218,1,124.94,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806829,329554.00
03/28/2019 17:00,2,5.889,ACTIVE,219.16,362.79,59.990,1553806806,"201051344000867","174011545737251",29.30,22.00,0,323.11,426.21,174.7,166.7,0.787,1228429.4,1228429.4,45552,0,0,0,L,1122011218,1,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806830,329555.00
03/28/2019 17:00,2,5.863,ACTIVE,219.39,364.89,60.006,1553806806,"201051344000633","174011545737251",29.56,24.50,0,326.42,426.51,175.6,167.5,0.826,1227194.7,1227194.7,45604,0,0,0,L,1122011218,1,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806831,329556.00
03/28/2019 17:00,2,5.611,ACTIVE,216.90,359.48,60.022,1553806806,"201051344000955","174011545737251",30.36,29.00,0,317.70,420.50,172.4,164.5,0.800,1249887.5,1249887.5,21649,0,0,0,L,1122011218,1,124.27,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806832,329557.00
03/28/2019 17:00,2,5.812,ACTIVE,219.39,363.39,59.990,1553806806,"201051344000648","174011545737251",29.62,20.00,0,319.21,427.41,174.3,166.3,0.800,1241077.3,1241077.3,45108,0,0,0,L,1122011218,1,124.27,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806833,329558.00
03/28/2019 17:00,2,5.930,ACTIVE,219.84,363.69,59.996,1553806806,"201051344000645","174011545737251",29.34,20.30,0,326.42,426.21,176.2,168.1,0.791,1245774.1,1245774.1,45071,0,0,0,L,1122011218,1,124.94,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806834,329559.00
03/28/2019 17:00,2,5.855,ACTIVE,219.84,363.99,59.985,1553806806,"201051344000569","174011545737251",29.68,19.80,0,322.21,429.82,176.1,168.0,0.809,1261751.9,1261751.9,13288,0,0,0,L,1122011218,1,124.49,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806835,329560.00
03/28/2019 17:00,2,5.889,ACTIVE,219.84,370.00,59.996,1553806806,"179051228000119","174011545737251",29.98,24.30,0,327.02,432.52,178.8,170.6,0.844,49053.5,49053.5,13371,0,0,0,L,46974696,1,124.94,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553806836,329561.00
03/28/2019 17:15,2,5.672,ACTIVE,220.06,363.99,60.006,1553807706,"201051344000579","174011545737251",30.40,23.00,0,321.01,416.89,174.6,166.6,0.804,1261528.5,1261528.5,13741,0,0,0,L,1122011218,1,124.94,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807707,329562.00
03/28/2019 17:15,2,5.801,ACTIVE,218.03,362.19,60.012,1553807706,"201051344001025","174011545737251",30.04,27.30,0,319.81,411.18,176.4,168.3,0.773,1243987.1,1243987.1,21663,0,0,0,L,1122011218,1,124.72,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807709,329563.00
03/28/2019 17:15,2,5.520,ACTIVE,218.03,362.79,60.006,1553807706,"201051344001093","174011545737251",30.45,21.30,0,318.61,410.88,170.2,162.4,0.765,1228112.2,1228112.2,21689,0,0,0,L,1122011218,1,125.17,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807710,329564.00
03/28/2019 17:15,2,5.691,ACTIVE,219.61,363.99,59.996,1553807706,"201051344000458","174011545737251",30.08,23.30,0,321.31,417.19,173.4,165.5,0.813,1244882.5,1244882.5,13481,0,0,0,L,1122011218,1,124.72,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807710,329565.00
03/28/2019 17:15,2,5.617,ACTIVE,216.90,359.18,60.033,1553807706,"201051344000890","174011545737251",30.43,22.50,0,319.51,411.78,173.1,165.2,0.800,1242624.2,1242624.2,21611,0,0,0,L,1122011218,1,124.72,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807711,329566.00
03/28/2019 17:15,2,5.748,ACTIVE,219.84,359.78,60.006,1553807706,"201051344000988","174011545737251",19.30,21.00,0,317.70,398.56,112.5,106.6,0.521,963421.1,963421.1,13832,0,0,0,L,1122011218,1,124.72,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807712,329567.00
03/28/2019 17:15,2,5.623,ACTIVE,218.26,361.89,60.028,1553807706,"201051344000582","174011545737251",30.28,24.30,0,316.80,412.68,172.4,164.5,0.778,1221971.6,1221971.6,21584,0,0,0,L,1122011218,1,124.94,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807713,329568.00
03/28/2019 17:15,2,5.648,ACTIVE,218.48,363.39,60.012,1553807706,"201051344000868","174011545737251",29.92,20.30,0,318.91,411.48,171.2,163.3,0.773,1229971.0,1229971.0,45534,0,0,0,L,1122011218,1,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807714,329569.00
03/28/2019 17:15,2,5.580,ACTIVE,219.84,365.49,60.006,1553807706,"201051344000576","174011545737251",30.10,21.80,0,321.01,417.49,170.1,162.3,0.782,1248171.2,1248171.2,17568,0,0,0,L,1122011218,1,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807715,329570.00
03/28/2019 17:15,2,5.668,ACTIVE,219.84,362.79,60.001,1553807706,"201051344001158","174011545737251",29.42,22.00,0,319.51,417.19,168.9,161.1,0.782,1225200.9,1225200.9,13792,0,0,0,L,1122011218,1,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807716,329571.00
03/28/2019 17:15,2,5.678,ACTIVE,217.80,361.59,59.990,1553807706,"201051344000917","174011545737251",30.49,24.30,0,320.11,412.38,175.3,167.2,0.831,1240034.3,1240034.3,21458,0,0,0,L,1122011218,1,124.72,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807717,329572.00
03/28/2019 17:15,2,5.488,ACTIVE,217.35,354.97,60.006,1553807706,"201051344000417","174011545737251",20.02,21.00,0,319.21,391.34,111.2,105.4,0.517,998256.3,998256.3,21682,0,0,0,L,1122011218,1,124.49,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807718,329573.00
03/28/2019 17:15,2,5.629,ACTIVE,216.90,360.99,60.033,1553807706,"201051344000685","174011545737251",30.57,21.50,0,318.30,411.78,174.1,166.1,0.831,1244532.3,1244532.3,21669,0,0,0,L,1122011218,1,125.17,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807719,329574.00
03/28/2019 17:15,2,5.670,ACTIVE,218.48,361.29,60.022,1553807706,"201051344000651","174011545737251",30.14,25.50,0,319.21,412.38,173.0,165.0,0.791,1237180.4,1237180.4,21648,0,0,0,L,1122011218,1,125.62,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807720,329575.00
03/28/2019 17:15,2,5.688,ACTIVE,218.26,361.89,60.001,1553807706,"201051344000594","174011545737251",30.43,26.80,0,317.70,413.59,175.2,167.1,0.795,1250900.1,1250900.1,45479,0,0,0,L,1122011218,1,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807721,329576.00
03/28/2019 17:15,2,5.557,ACTIVE,219.84,363.39,60.001,1553807706,"201051344000469","174011545737251",30.04,20.70,0,318.00,417.19,168.9,161.1,0.791,1229507.5,1229507.5,13772,0,0,0,L,1122011218,1,124.49,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807722,329577.00
03/28/2019 17:15,2,5.844,ACTIVE,218.26,361.89,60.006,1553807706,"201051344000585","174011545737251",30.12,23.00,0,318.61,412.08,178.2,170.1,0.813,1250118.4,1250118.4,21703,0,0,0,L,1122011218,1,124.72,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807722,329578.00
03/28/2019 17:15,2,5.664,ACTIVE,220.29,364.29,60.001,1553807706,"201051344000853","174011545737251",30.04,23.50,0,321.91,416.89,172.3,164.4,0.791,1252867.5,1252867.5,13368,0,0,0,L,1122011218,1,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807723,329579.00
03/28/2019 17:15,2,5.686,ACTIVE,216.90,358.88,60.012,1553807706,"201051344001145","174011545737251",30.73,19.30,0,318.00,413.89,177.0,168.9,0.809,1252870.4,1252870.4,21619,0,0,0,L,1122011218,1,124.49,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807724,329580.00
03/28/2019 17:15,2,5.508,ACTIVE,217.80,360.69,59.996,1553807706,"201051344000438","174011545737251",30.99,23.00,0,319.81,410.58,172.9,164.9,0.795,1245500.3,1245500.3,21656,0,0,0,L,1122011218,1,125.17,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807725,329581.00
03/28/2019 17:15,2,5.455,ACTIVE,217.80,358.88,60.001,1553807706,"201051344001135","174011545737251",30.67,26.00,0,319.21,410.28,169.4,161.5,0.765,1232518.0,1232518.0,21608,0,0,0,L,1122011218,1,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807726,329582.00
03/28/2019 17:15,2,5.414,ACTIVE,219.61,363.69,59.996,1553807706,"201051344000983","174011545737251",30.14,22.30,0,319.51,417.79,165.1,157.4,0.769,1251061.0,1251061.0,13375,0,0,0,L,1122011218,1,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807727,329583.00
03/28/2019 17:15,2,5.434,ACTIVE,218.03,359.18,59.990,1553807706,"201051344001203","174011545737251",30.26,24.50,0,318.61,412.38,166.5,158.8,0.795,1240221.6,1240221.6,21660,0,0,0,L,1122011218,1,125.62,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807728,329584.00
03/28/2019 17:15,2,5.275,ACTIVE,216.67,357.08,59.996,1553807706,"201051344001230","174011545737251",30.89,21.00,0,318.61,413.29,165.1,157.4,0.765,1237281.1,1237281.1,21475,0,0,0,L,1122011218,1,124.49,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807729,329585.00
03/28/2019 17:15,2,5.570,ACTIVE,216.90,359.48,60.001,1553807706,"201051344000646","174011545737251",30.30,21.80,0,317.40,411.78,171.0,163.1,0.800,1230270.9,1230270.9,21629,0,0,0,L,1122011218,1,124.72,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807730,329586.00
03/28/2019 17:15,2,5.391,ACTIVE,218.71,361.59,59.990,1553807706,"201051344000867","174011545737251",30.16,23.50,0,320.11,412.08,164.7,157.1,0.751,1228462.2,1228462.2,45553,0,0,0,L,1122011218,1,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807731,329587.00
03/28/2019 17:15,2,5.484,ACTIVE,218.93,363.09,60.001,1553807706,"201051344000633","174011545737251",30.43,25.50,0,320.11,410.28,169.0,161.2,0.795,1227227.6,1227227.6,45605,0,0,0,L,1122011218,1,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807732,329588.00
03/28/2019 17:15,2,5.447,ACTIVE,217.13,360.38,60.001,1553807706,"201051344000955","174011545737251",30.91,26.80,0,318.00,409.38,170.5,162.6,0.804,1249920.1,1249920.1,21650,0,0,0,L,1122011218,1,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807733,329589.00
03/28/2019 17:15,2,5.580,ACTIVE,219.39,362.19,59.996,1553807706,"201051344000648","174011545737251",30.10,22.00,0,318.30,417.49,170.1,162.2,0.782,1241109.9,1241109.9,45109,0,0,0,L,1122011218,1,124.27,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807734,329590.00
03/28/2019 17:15,2,5.670,ACTIVE,219.61,364.59,59.996,1553807706,"201051344000645","174011545737251",29.82,23.00,0,318.30,417.79,171.3,163.4,0.769,1245807.0,1245807.0,45072,0,0,0,L,1122011218,1,124.94,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807735,329591.00
03/28/2019 17:15,2,5.582,ACTIVE,219.39,363.39,59.996,1553807706,"201051344000569","174011545737251",29.74,21.80,0,319.51,417.49,168.2,160.4,0.769,1261784.8,1261784.8,13289,0,0,0,L,1122011218,1,124.27,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807735,329592.00
03/28/2019 17:15,2,5.564,ACTIVE,219.61,368.50,59.996,1553807706,"179051228000119","174011545737251",30.10,26.80,0,327.32,416.59,169.5,161.7,0.804,49086.9,49086.9,13372,0,0,0,L,46974696,1,124.72,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553807736,329593.00
03/28/2019 17:30,2,4.521,ACTIVE,218.93,359.48,59.985,1553808606,"201051344000579","174011545737251",30.93,21.50,0,321.01,401.56,141.8,134.9,0.654,1261560.2,1261560.2,13742,0,0,0,L,1122011218,1,124.27,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808607,329594.00
03/28/2019 17:30,2,4.650,ACTIVE,217.35,356.48,60.006,1553808606,"201051344001025","174011545737251",30.63,26.50,0,319.51,400.96,144.4,137.5,0.636,1244019.2,1244019.2,21664,0,0,0,L,1122011218,1,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808608,329595.00
03/28/2019 17:30,2,4.381,ACTIVE,217.35,357.98,60.012,1553808606,"201051344001093","174011545737251",31.11,20.30,0,320.11,400.66,137.9,131.2,0.641,1228142.9,1228142.9,21690,0,0,0,L,1122011218,1,124.72,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808609,329596.00
03/28/2019 17:30,2,4.693,ACTIVE,218.71,359.18,59.996,1553808606,"201051344000458","174011545737251",30.38,22.80,0,320.11,400.66,144.3,137.4,0.685,1244914.0,1244914.0,13482,0,0,0,L,1122011218,1,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808610,329597.00
03/28/2019 17:30,2,4.580,ACTIVE,216.67,356.18,59.996,1553808606,"201051344000890","174011545737251",31.01,19.80,0,319.21,400.66,144.0,137.0,0.658,1242655.7,1242655.7,21612,0,0,0,L,1122011218,1,124.72,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808611,329598.00
03/28/2019 17:30,2,4.697,ACTIVE,218.71,355.88,60.001,1553808606,"201051344000988","174011545737251",19.56,19.80,0,321.01,398.56,93.1,87.9,0.429,963441.4,963441.4,13833,0,0,0,L,1122011218,1,124.04,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808612,329599.00
03/28/2019 17:30,2,4.562,ACTIVE,217.80,359.48,60.006,1553808606,"201051344000582","174011545737251",30.61,23.50,0,318.30,400.96,141.4,134.6,0.650,1222002.9,1222002.9,21585,0,0,0,L,1122011218,1,124.94,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808613,329600.00
03/28/2019 17:30,2,4.480,ACTIVE,217.80,357.38,60.012,1553808606,"201051344000868","174011545737251",30.67,20.70,0,318.30,398.56,139.2,132.4,0.636,1230002.1,1230002.1,45535,0,0,0,L,1122011218,1,123.81,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808614,329601.00
03/28/2019 17:30,2,4.510,ACTIVE,218.93,360.38,60.022,1553808606,"201051344000576","174011545737251",30.36,22.30,0,319.21,400.66,138.6,131.9,0.650,1248202.0,1248202.0,17569,0,0,0,L,1122011218,1,124.27,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808615,329602.00
03/28/2019 17:30,2,4.498,ACTIVE,218.71,358.28,60.012,1553808606,"201051344001158","174011545737251",30.43,20.70,0,319.51,400.06,138.6,131.9,0.645,1225231.8,1225231.8,13793,0,0,0,L,1122011218,1,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808616,329603.00
03/28/2019 17:30,2,4.600,ACTIVE,217.35,357.38,60.017,1553808606,"201051344000917","174011545737251",30.79,23.30,0,319.51,400.36,143.4,136.5,0.672,1240066.2,1240066.2,21459,0,0,0,L,1122011218,1,124.49,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808617,329604.00
03/28/2019 17:30,2,4.494,ACTIVE,216.67,351.97,60.028,1553808606,"201051344000417","174011545737251",20.24,18.00,0,319.51,391.94,92.2,87.1,0.433,998276.5,998276.5,21683,0,0,0,L,1122011218,1,124.27,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808618,329605.00
03/28/2019 17:30,2,4.570,ACTIVE,216.45,357.08,60.022,1553808606,"201051344000685","174011545737251",31.13,19.00,0,318.30,400.36,144.1,137.2,0.703,1244564.1,1244564.1,21670,0,0,0,L,1122011218,1,124.94,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808619,329606.00
03/28/2019 17:30,2,4.539,ACTIVE,217.35,356.78,60.022,1553808606,"201051344000651","174011545737251",31.05,24.50,0,320.41,399.16,142.6,135.7,0.654,1237212.1,1237212.1,21649,0,0,0,L,1122011218,1,125.17,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808620,329607.00
03/28/2019 17:30,2,4.369,ACTIVE,216.90,356.78,60.028,1553808606,"201051344000594","174011545737251",31.35,24.00,0,316.20,401.86,138.6,131.9,0.632,1250932.1,1250932.1,45480,0,0,0,L,1122011218,1,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808620,329608.00
03/28/2019 17:30,2,4.256,ACTIVE,218.48,358.88,60.033,1553808606,"201051344000469","174011545737251",30.59,19.80,0,316.20,400.36,131.8,125.3,0.619,1229538.2,1229538.2,13773,0,0,0,L,1122011218,1,123.59,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808621,329609.00
03/28/2019 17:30,2,4.488,ACTIVE,217.13,357.38,60.033,1553808606,"201051344000585","174011545737251",31.11,19.80,0,320.71,401.56,141.3,134.5,0.645,1250151.2,1250151.2,21704,0,0,0,L,1122011218,1,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808622,329610.00
03/28/2019 17:30,2,4.320,ACTIVE,218.71,359.18,60.028,1553808606,"201051344000853","174011545737251",29.78,22.80,0,320.11,404.27,130.3,123.9,0.588,1252898.8,1252898.8,13369,0,0,0,L,1122011218,1,124.72,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808623,329611.00
03/28/2019 17:30,2,4.211,ACTIVE,216.22,355.28,60.049,1553808606,"201051344001145","174011545737251",31.29,18.00,0,320.71,401.56,133.5,127.0,0.614,1252902.5,1252902.5,21620,0,0,0,L,1122011218,1,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808624,329612.00
03/28/2019 17:30,2,4.199,ACTIVE,216.90,355.88,60.054,1553808606,"201051344000438","174011545737251",30.99,20.30,0,318.30,400.96,131.9,125.4,0.614,1245531.8,1245531.8,21657,0,0,0,L,1122011218,1,124.72,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808625,329613.00
03/28/2019 17:30,2,4.340,ACTIVE,216.90,355.88,60.028,1553808606,"201051344001135","174011545737251",31.01,23.80,0,318.61,399.16,136.4,129.7,0.632,1232549.4,1232549.4,21609,0,0,0,L,1122011218,1,124.49,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808626,329614.00
03/28/2019 17:30,2,4.643,ACTIVE,218.71,360.38,60.028,1553808606,"201051344000983","174011545737251",30.49,22.30,0,320.11,399.76,143.4,136.5,0.685,1251092.4,1251092.4,13376,0,0,0,L,1122011218,1,124.27,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808627,329615.00
03/28/2019 17:30,2,4.605,ACTIVE,217.58,357.68,60.028,1553808606,"201051344001203","174011545737251",30.71,23.00,0,318.61,399.16,143.2,136.3,0.672,1240253.0,1240253.0,21661,0,0,0,L,1122011218,1,125.17,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808628,329616.00
03/28/2019 17:30,2,4.502,ACTIVE,216.45,355.88,60.022,1553808606,"201051344001230","174011545737251",31.05,18.30,0,317.10,394.95,141.6,134.7,0.654,1237311.9,1237311.9,21476,0,0,0,L,1122011218,1,124.49,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808629,329617.00
03/28/2019 17:30,2,4.494,ACTIVE,216.45,357.98,60.028,1553808606,"201051344000646","174011545737251",31.09,18.30,0,319.51,401.26,141.4,134.6,0.658,1230302.5,1230302.5,21630,0,0,0,L,1122011218,1,124.49,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808630,329618.00
03/28/2019 17:30,2,4.227,ACTIVE,217.80,356.48,60.006,1553808606,"201051344000867","174011545737251",30.59,23.00,0,319.51,397.66,130.8,124.4,0.592,1228493.2,1228493.2,45554,0,0,0,L,1122011218,1,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808631,329619.00
03/28/2019 17:30,2,4.037,ACTIVE,217.80,357.98,60.028,1553808606,"201051344000633","174011545737251",30.89,23.80,0,318.91,400.06,126.3,120.0,0.588,1227258.9,1227258.9,45606,0,0,0,L,1122011218,1,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808632,329620.00
03/28/2019 17:30,2,3.869,ACTIVE,216.00,353.17,60.028,1553808606,"201051344000955","174011545737251",31.37,23.30,0,318.30,397.96,123.0,116.7,0.566,1249951.1,1249951.1,21651,0,0,0,L,1122011218,1,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808633,329621.00
03/28/2019 17:30,2,3.969,ACTIVE,217.80,356.48,60.022,1553808606,"201051344000648","174011545737251",30.22,21.80,0,317.70,399.76,121.5,115.3,0.570,1241140.9,1241140.9,45110,0,0,0,L,1122011218,1,123.36,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808634,329622.00
03/28/2019 17:30,2,4.088,ACTIVE,218.26,357.08,60.028,1553808606,"201051344000645","174011545737251",30.20,23.00,0,319.51,399.76,125.0,118.8,0.570,1245838.1,1245838.1,45073,0,0,0,L,1122011218,1,124.27,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808635,329623.00
03/28/2019 17:30,2,4.232,ACTIVE,218.26,356.78,60.028,1553808606,"201051344000569","174011545737251",29.88,22.00,0,318.91,399.76,128.1,121.7,0.597,1261815.7,1261815.7,13290,0,0,0,L,1122011218,1,123.59,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808636,329624.00
03/28/2019 17:30,2,4.322,ACTIVE,218.03,362.19,60.022,1553808606,"179051228000119","174011545737251",30.53,27.50,0,324.32,405.77,133.7,127.2,0.636,49094.0,49094.0,13373,0,0,0,L,46974696,1,124.04,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553808637,329625.00
03/28/2019 17:45,2,3.146,ACTIVE,217.35,352.87,59.990,1553809506,"201051344000579","174011545737251",30.81,19.50,0,321.91,397.35,98.2,92.9,0.455,1261586.0,1261586.0,13743,0,0,0,L,1122011218,1,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809507,329626.00
03/28/2019 17:45,2,3.303,ACTIVE,216.45,350.47,59.996,1553809506,"201051344001025","174011545737251",30.47,24.30,0,319.81,394.05,102.0,96.5,0.451,1244045.3,1244045.3,21665,0,0,0,L,1122011218,1,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809508,329627.00
03/28/2019 17:45,2,3.203,ACTIVE,216.45,352.57,59.990,1553809506,"201051344001093","174011545737251",30.55,18.70,0,319.21,395.85,99.1,93.8,0.446,1228167.6,1228167.6,21691,0,0,0,L,1122011218,1,124.27,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809509,329628.00
03/28/2019 17:45,2,3.150,ACTIVE,217.13,352.57,59.985,1553809506,"201051344000458","174011545737251",30.65,21.80,0,319.81,397.35,97.8,92.5,0.455,1244939.8,1244939.8,13483,0,0,0,L,1122011218,1,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809510,329629.00
03/28/2019 17:45,2,3.078,ACTIVE,215.77,351.37,59.980,1553809506,"201051344000890","174011545737251",31.01,17.80,0,319.81,392.55,96.7,91.4,0.442,1242681.3,1242681.3,21613,0,0,0,L,1122011218,1,124.04,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809511,329630.00
03/28/2019 17:45,2,3.008,ACTIVE,216.90,358.58,59.990,1553809506,"201051344000988","174011545737251",19.90,18.70,0,321.01,397.35,60.6,56.6,0.508,963457.9,963457.9,13834,0,0,0,L,1122011218,1,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809512,329631.00
03/28/2019 17:45,2,2.980,ACTIVE,216.67,351.37,59.990,1553809506,"201051344000582","174011545737251",30.30,22.80,0,318.00,397.96,91.5,86.4,0.424,1222028.2,1222028.2,21586,0,0,0,L,1122011218,1,124.27,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809513,329632.00
03/28/2019 17:45,2,3.092,ACTIVE,216.67,350.77,60.012,1553809506,"201051344000868","174011545737251",30.04,19.80,0,319.81,396.15,94.1,88.9,0.429,1230027.4,1230027.4,45536,0,0,0,L,1122011218,1,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809514,329633.00
03/28/2019 17:45,2,3.070,ACTIVE,217.35,353.17,59.985,1553809506,"201051344000576","174011545737251",30.40,22.30,0,319.51,397.96,94.5,89.3,0.442,1248227.0,1248227.0,17570,0,0,0,L,1122011218,1,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809515,329634.00
03/28/2019 17:45,2,3.064,ACTIVE,217.35,352.57,59.985,1553809506,"201051344001158","174011545737251",30.49,18.70,0,321.61,397.05,94.6,89.4,0.438,1225257.0,1225257.0,13794,0,0,0,L,1122011218,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809515,329635.00
03/28/2019 17:45,2,3.119,ACTIVE,216.45,351.67,59.996,1553809506,"201051344000917","174011545737251",30.93,22.30,0,319.81,396.45,97.8,92.4,0.451,1240092.0,1240092.0,21460,0,0,0,L,1122011218,1,124.04,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809516,329636.00
03/28/2019 17:45,2,3.139,ACTIVE,216.00,356.18,59.990,1553809506,"201051344000417","174011545737251",20.08,16.70,0,318.91,392.25,63.9,59.7,0.530,998293.0,998293.0,21684,0,0,0,L,1122011218,1,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809517,329637.00
03/28/2019 17:45,2,3.219,ACTIVE,216.22,353.47,60.001,1553809506,"201051344000685","174011545737251",31.17,17.80,0,319.51,393.45,101.6,96.2,0.495,1244589.8,1244589.8,21671,0,0,0,L,1122011218,1,124.72,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809518,329638.00
03/28/2019 17:45,2,3.375,ACTIVE,216.90,353.47,59.990,1553809506,"201051344000651","174011545737251",30.91,23.00,0,320.11,397.96,105.8,100.1,0.491,1237237.7,1237237.7,21650,0,0,0,L,1122011218,1,124.72,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809519,329639.00
03/28/2019 17:45,2,3.525,ACTIVE,216.45,352.87,59.975,1553809506,"201051344000594","174011545737251",31.13,21.80,0,318.91,396.15,111.2,105.4,0.504,1250958.0,1250958.0,45481,0,0,0,L,1122011218,1,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809520,329640.00
03/28/2019 17:45,2,3.412,ACTIVE,217.58,354.37,59.990,1553809506,"201051344000469","174011545737251",30.51,19.50,0,317.10,396.75,105.4,99.8,0.504,1229563.2,1229563.2,13774,0,0,0,L,1122011218,1,123.14,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809521,329641.00
03/28/2019 17:45,2,3.562,ACTIVE,216.90,353.47,59.980,1553809506,"201051344000585","174011545737251",30.51,18.70,0,319.21,397.05,110.2,104.4,0.499,1250177.9,1250177.9,21705,0,0,0,L,1122011218,1,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809522,329642.00
03/28/2019 17:45,2,3.117,ACTIVE,217.80,353.47,59.990,1553809506,"201051344000853","174011545737251",30.40,23.00,0,324.32,396.45,96.0,90.7,0.429,1252924.2,1252924.2,13370,0,0,0,L,1122011218,1,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809523,329643.00
03/28/2019 17:45,2,3.119,ACTIVE,216.00,351.67,59.985,1553809506,"201051344001145","174011545737251",31.11,17.00,0,320.71,395.25,98.3,93.0,0.446,1252928.3,1252928.3,21621,0,0,0,L,1122011218,1,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809524,329644.00
03/28/2019 17:45,2,2.906,ACTIVE,216.22,351.37,59.985,1553809506,"201051344000438","174011545737251",31.35,19.30,0,318.91,396.15,92.2,87.1,0.424,1245557.2,1245557.2,21658,0,0,0,L,1122011218,1,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809525,329645.00
