ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/28/2019 17:45,2,2.811,ACTIVE,216.00,350.47,60.001,1553809506,"201051344001135","174011545737251",30.91,22.50,0,320.11,392.85,88.0,83.1,0.398,1232574.9,1232574.9,21610,0,0,0,L,1122011218,1,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809526,329646.00
03/28/2019 17:45,2,2.730,ACTIVE,216.67,350.47,59.990,1553809506,"201051344000983","174011545737251",30.26,21.50,0,320.41,396.75,83.7,78.9,0.393,1251118.0,1251118.0,13377,0,0,0,L,1122011218,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809527,329647.00
03/28/2019 17:45,2,2.670,ACTIVE,216.22,350.77,59.985,1553809506,"201051344001203","174011545737251",30.55,21.80,0,319.51,399.16,82.6,77.8,0.384,1240278.2,1240278.2,21662,0,0,0,L,1122011218,1,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809528,329648.00
03/28/2019 17:45,2,2.580,ACTIVE,215.32,348.06,59.990,1553809506,"201051344001230","174011545737251",30.73,16.30,0,317.10,390.74,80.3,75.6,0.367,1237336.7,1237336.7,21477,0,0,0,L,1122011218,1,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809529,329649.00
03/28/2019 17:45,2,2.643,ACTIVE,215.09,349.56,59.980,1553809506,"201051344000646","174011545737251",30.71,17.00,0,317.40,393.45,82.2,77.4,0.380,1230327.9,1230327.9,21631,0,0,0,L,1122011218,1,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809530,329650.00
03/28/2019 17:45,2,2.686,ACTIVE,216.45,349.56,59.990,1553809506,"201051344000867","174011545737251",30.12,21.80,0,320.11,394.95,82.0,77.2,0.367,1228518.4,1228518.4,45555,0,0,0,L,1122011218,1,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809531,329651.00
03/28/2019 17:45,2,2.646,ACTIVE,216.67,351.07,59.953,1553809506,"201051344000633","174011545737251",30.85,22.50,0,319.51,397.35,82.7,77.9,0.393,1227284.3,1227284.3,45607,0,0,0,L,1122011218,1,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809532,329652.00
03/28/2019 17:45,2,2.600,ACTIVE,215.09,348.96,59.996,1553809506,"201051344000955","174011545737251",31.31,23.00,0,318.91,391.64,82.5,77.7,0.376,1249975.9,1249975.9,21652,0,0,0,L,1122011218,1,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809533,329653.00
03/28/2019 17:45,2,2.736,ACTIVE,216.45,350.47,59.948,1553809506,"201051344000648","174011545737251",30.38,21.00,0,320.41,397.35,84.2,79.4,0.393,1241166.0,1241166.0,45111,0,0,0,L,1122011218,1,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809534,329654.00
03/28/2019 17:45,2,2.857,ACTIVE,217.13,351.67,59.948,1553809506,"201051344000645","174011545737251",29.72,23.00,0,321.31,397.05,86.0,81.1,0.398,1245863.3,1245863.3,45074,0,0,0,L,1122011218,1,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809535,329655.00
03/28/2019 17:45,2,2.861,ACTIVE,216.90,350.77,59.985,1553809506,"201051344000569","174011545737251",30.38,21.00,0,318.91,396.45,88.0,83.0,0.407,1261840.8,1261840.8,13291,0,0,0,L,1122011218,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809536,329656.00
03/28/2019 17:45,2,2.955,ACTIVE,216.90,355.58,59.996,1553809506,"179051228000119","174011545737251",30.28,26.80,0,325.22,399.76,90.6,85.5,0.424,49119.6,49119.6,13374,0,0,0,L,46974696,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553809537,329657.00
03/28/2019 18:00,2,4.299,ACTIVE,219.16,359.18,59.996,1553810406,"201051344000579","174011545737251",31.11,19.30,0,323.41,399.76,135.3,128.7,0.623,1261609.9,1261609.9,13744,0,0,0,L,1122011218,1,124.72,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810407,329658.00
03/28/2019 18:00,2,4.486,ACTIVE,216.90,355.58,59.990,1553810406,"201051344001025","174011545737251",30.51,24.80,0,320.71,402.16,138.7,131.9,0.619,1244069.5,1244069.5,21666,0,0,0,L,1122011218,1,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810408,329659.00
03/28/2019 18:00,2,4.215,ACTIVE,217.13,357.08,59.964,1553810406,"201051344001093","174011545737251",30.77,19.00,0,318.30,397.96,131.3,124.8,0.597,1228190.8,1228190.8,21692,0,0,0,L,1122011218,1,124.72,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810409,329660.00
03/28/2019 18:00,2,4.266,ACTIVE,218.93,357.98,60.006,1553810406,"201051344000458","174011545737251",30.47,21.80,0,322.81,400.06,131.6,125.1,0.614,1244963.5,1244963.5,13484,0,0,0,L,1122011218,1,124.72,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810410,329661.00
03/28/2019 18:00,2,4.223,ACTIVE,216.00,354.67,59.996,1553810406,"201051344000890","174011545737251",30.81,18.70,0,319.81,399.16,131.7,125.2,0.601,1242705.2,1242705.2,21614,0,0,0,L,1122011218,1,124.49,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810411,329662.00
03/28/2019 18:00,2,4.117,ACTIVE,218.71,354.67,60.001,1553810406,"201051344000988","174011545737251",19.96,19.50,0,320.71,397.05,83.2,78.3,0.384,963473.2,963473.2,13835,0,0,0,L,1122011218,1,124.27,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810411,329663.00
03/28/2019 18:00,2,4.127,ACTIVE,217.13,356.78,60.001,1553810406,"201051344000582","174011545737251",30.45,23.50,0,319.21,399.46,127.3,121.0,0.588,1222051.8,1222051.8,21587,0,0,0,L,1122011218,1,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810412,329664.00
03/28/2019 18:00,2,4.029,ACTIVE,217.80,354.97,60.001,1553810406,"201051344000868","174011545737251",30.28,19.80,0,319.21,398.56,123.5,117.3,0.566,1230051.0,1230051.0,45537,0,0,0,L,1122011218,1,124.04,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810413,329665.00
03/28/2019 18:00,2,4.004,ACTIVE,218.93,357.68,60.001,1553810406,"201051344000576","174011545737251",30.26,22.00,0,321.91,399.76,122.7,116.5,0.570,1248250.3,1248250.3,17571,0,0,0,L,1122011218,1,124.72,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810414,329666.00
03/28/2019 18:00,2,4.008,ACTIVE,218.71,357.38,60.012,1553810406,"201051344001158","174011545737251",30.34,19.30,0,320.41,399.76,123.2,116.9,0.561,1225280.3,1225280.3,13795,0,0,0,L,1122011218,1,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810415,329667.00
03/28/2019 18:00,2,4.146,ACTIVE,216.67,356.48,60.006,1553810406,"201051344000917","174011545737251",30.63,23.00,0,319.21,398.26,128.7,122.3,0.597,1240116.1,1240116.1,21461,0,0,0,L,1122011218,1,124.27,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810416,329668.00
03/28/2019 18:00,2,3.977,ACTIVE,216.00,351.07,60.001,1553810406,"201051344000417","174011545737251",20.28,16.70,0,320.41,394.05,81.7,76.9,0.380,998308.3,998308.3,21685,0,0,0,L,1122011218,1,123.81,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810417,329669.00
03/28/2019 18:00,2,4.129,ACTIVE,216.00,356.18,60.049,1553810406,"201051344000685","174011545737251",30.61,17.80,0,318.91,399.46,128.0,121.6,0.614,1244613.8,1244613.8,21672,0,0,0,L,1122011218,1,124.72,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810418,329670.00
03/28/2019 18:00,2,4.150,ACTIVE,216.90,356.78,59.980,1553810406,"201051344000651","174011545737251",30.61,22.80,0,321.01,398.56,128.7,122.3,0.597,1237261.7,1237261.7,21651,0,0,0,L,1122011218,1,124.94,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810419,329671.00
03/28/2019 18:00,2,4.207,ACTIVE,217.58,356.48,60.006,1553810406,"201051344000594","174011545737251",30.45,21.30,0,318.61,400.36,129.8,123.4,0.592,1250982.2,1250982.2,45482,0,0,0,L,1122011218,1,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810420,329672.00
03/28/2019 18:00,2,4.113,ACTIVE,218.93,358.58,59.996,1553810406,"201051344000469","174011545737251",30.26,19.30,0,319.21,400.06,126.0,119.7,0.601,1229586.5,1229586.5,13775,0,0,0,L,1122011218,1,124.04,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810421,329673.00
03/28/2019 18:00,2,4.393,ACTIVE,216.90,357.68,60.022,1553810406,"201051344000585","174011545737251",30.63,18.70,0,320.11,400.06,136.3,129.6,0.628,1250202.8,1250202.8,21706,0,0,0,L,1122011218,1,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810422,329674.00
03/28/2019 18:00,2,4.285,ACTIVE,219.39,359.78,60.012,1553810406,"201051344000853","174011545737251",30.20,23.50,0,325.52,402.77,131.1,124.6,0.597,1252948.1,1252948.1,13371,0,0,0,L,1122011218,1,125.17,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810423,329675.00
03/28/2019 18:00,2,4.342,ACTIVE,216.22,356.18,60.017,1553810406,"201051344001145","174011545737251",30.83,17.00,0,318.91,400.96,135.6,128.9,0.628,1252952.7,1252952.7,21622,0,0,0,L,1122011218,1,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810424,329676.00
03/28/2019 18:00,2,4.166,ACTIVE,216.67,357.08,60.012,1553810406,"201051344000438","174011545737251",31.17,19.80,0,319.51,398.26,131.6,125.1,0.614,1245581.1,1245581.1,21659,0,0,0,L,1122011218,1,124.72,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810424,329677.00
03/28/2019 18:00,2,4.229,ACTIVE,216.67,356.18,60.012,1553810406,"201051344001135","174011545737251",31.01,22.30,0,320.11,398.26,132.8,126.3,0.605,1232598.8,1232598.8,21611,0,0,0,L,1122011218,1,124.49,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810425,329678.00
03/28/2019 18:00,2,4.365,ACTIVE,218.93,358.58,60.012,1553810406,"201051344000983","174011545737251",30.34,22.50,0,319.81,400.06,134.1,127.5,0.628,1251142.0,1251142.0,13378,0,0,0,L,1122011218,1,124.72,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810426,329679.00
03/28/2019 18:00,2,4.246,ACTIVE,217.13,357.08,60.033,1553810406,"201051344001203","174011545737251",31.03,22.30,0,319.21,398.86,133.4,126.8,0.628,1240302.1,1240302.1,21663,0,0,0,L,1122011218,1,125.17,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810427,329680.00
03/28/2019 18:00,2,4.217,ACTIVE,216.00,354.67,60.017,1553810406,"201051344001230","174011545737251",30.97,17.00,0,318.30,399.46,132.3,125.8,0.614,1237360.2,1237360.2,21478,0,0,0,L,1122011218,1,124.49,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810428,329681.00
03/28/2019 18:00,2,4.254,ACTIVE,216.22,356.48,60.012,1553810406,"201051344000646","174011545737251",31.13,17.00,0,318.61,399.46,134.1,127.5,0.623,1230351.9,1230351.9,21632,0,0,0,L,1122011218,1,124.49,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810429,329682.00
03/28/2019 18:00,2,4.277,ACTIVE,218.26,357.38,60.017,1553810406,"201051344000867","174011545737251",30.49,21.50,0,320.11,397.96,132.1,125.6,0.588,1228542.2,1228542.2,45556,0,0,0,L,1122011218,1,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810430,329683.00
03/28/2019 18:00,2,4.311,ACTIVE,218.71,359.78,60.006,1553810406,"201051344000633","174011545737251",30.45,22.00,0,322.21,400.36,132.8,126.3,0.628,1227308.1,1227308.1,45608,0,0,0,L,1122011218,1,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810431,329684.00
03/28/2019 18:00,2,4.146,ACTIVE,216.22,354.67,60.017,1553810406,"201051344000955","174011545737251",31.05,22.30,0,318.91,396.75,130.3,123.9,0.597,1249999.6,1249999.6,21653,0,0,0,L,1122011218,1,123.81,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810432,329685.00
03/28/2019 18:00,2,4.250,ACTIVE,218.48,356.48,60.022,1553810406,"201051344000648","174011545737251",30.47,20.70,0,318.00,399.16,131.2,124.7,0.601,1241189.6,1241189.6,45112,0,0,0,L,1122011218,1,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810433,329686.00
03/28/2019 18:00,2,4.338,ACTIVE,218.93,358.58,60.012,1553810406,"201051344000645","174011545737251",30.20,23.50,0,321.31,399.46,132.7,126.1,0.601,1245887.1,1245887.1,45075,0,0,0,L,1122011218,1,124.94,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810434,329687.00
03/28/2019 18:00,2,4.270,ACTIVE,218.71,357.68,59.990,1553810406,"201051344000569","174011545737251",30.49,22.30,0,322.21,399.16,131.8,125.3,0.610,1261864.5,1261864.5,13292,0,0,0,L,1122011218,1,124.27,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810435,329688.00
03/28/2019 18:00,2,4.348,ACTIVE,218.93,363.99,60.049,1553810406,"179051228000119","174011545737251",30.53,27.30,0,326.42,403.97,134.4,127.8,0.636,49143.9,49143.9,13375,0,0,0,L,46974696,1,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553810436,329689.00
03/28/2019 18:15,2,1.924,ACTIVE,215.77,357.38,59.996,1553811306,"201051344000579","174011545737251",31.11,16.70,0,322.81,396.15,60.6,56.5,0.468,1261626.2,1261626.2,13745,0,0,0,L,1122011218,1,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811307,329690.00
03/28/2019 18:15,2,1.934,ACTIVE,214.19,354.67,60.006,1553811306,"201051344001025","174011545737251",30.75,21.30,0,320.11,390.74,60.3,56.2,0.482,1244086.0,1244086.0,21667,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811308,329691.00
03/28/2019 18:15,2,1.834,ACTIVE,214.41,355.28,60.001,1553811306,"201051344001093","174011545737251",30.61,16.70,0,318.91,391.64,56.9,53.0,0.451,1228206.4,1228206.4,21693,0,0,0,L,1122011218,1,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811309,329692.00
03/28/2019 18:15,2,1.875,ACTIVE,215.54,357.98,60.001,1553811306,"201051344000458","174011545737251",30.71,19.50,0,323.11,396.15,58.4,54.4,0.486,1244979.6,1244979.6,13485,0,0,0,L,1122011218,1,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811310,329693.00
03/28/2019 18:15,2,1.871,ACTIVE,213.96,354.67,60.012,1553811306,"201051344000890","174011545737251",30.71,16.00,0,318.91,391.04,58.2,54.2,0.464,1242721.3,1242721.3,21615,0,0,0,L,1122011218,1,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811311,329694.00
03/28/2019 18:15,2,1.873,ACTIVE,215.54,354.67,60.001,1553811306,"201051344000988","174011545737251",19.84,16.70,0,323.11,395.55,37.7,34.5,0.305,963483.5,963483.5,13836,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811312,329695.00
03/28/2019 18:15,2,1.828,ACTIVE,214.87,355.28,59.975,1553811306,"201051344000582","174011545737251",30.38,20.70,0,318.61,394.95,56.3,52.4,0.464,1222067.6,1222067.6,21588,0,0,0,L,1122011218,1,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811312,329696.00
03/28/2019 18:15,2,1.859,ACTIVE,215.32,356.48,60.001,1553811306,"201051344000868","174011545737251",30.24,17.30,0,320.41,395.25,57.0,53.1,0.460,1230066.9,1230066.9,45538,0,0,0,L,1122011218,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811313,329697.00
03/28/2019 18:15,2,1.824,ACTIVE,216.22,357.68,60.001,1553811306,"201051344000576","174011545737251",30.28,19.80,0,319.51,395.85,56.0,52.1,0.464,1248266.0,1248266.0,17572,0,0,0,L,1122011218,1,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811314,329698.00
03/28/2019 18:15,2,1.824,ACTIVE,215.77,357.38,60.012,1553811306,"201051344001158","174011545737251",30.45,16.70,0,321.61,396.15,56.3,52.4,0.460,1225296.0,1225296.0,13796,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811315,329699.00
03/28/2019 18:15,2,1.814,ACTIVE,214.64,354.07,59.990,1553811306,"201051344000917","174011545737251",30.77,19.80,0,319.81,391.94,56.6,52.8,0.464,1240132.1,1240132.1,21462,0,0,0,L,1122011218,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811316,329700.00
03/28/2019 18:15,2,1.848,ACTIVE,214.19,349.26,60.001,1553811306,"201051344000417","174011545737251",20.00,14.70,0,319.21,391.34,37.5,34.2,0.305,998318.6,998318.6,21686,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811317,329701.00
03/28/2019 18:15,2,1.812,ACTIVE,214.19,354.67,59.980,1553811306,"201051344000685","174011545737251",30.79,15.80,0,317.70,392.25,56.5,52.7,0.482,1244629.8,1244629.8,21673,0,0,0,L,1122011218,1,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811318,329702.00
03/28/2019 18:15,2,1.830,ACTIVE,214.64,354.97,59.985,1553811306,"201051344000651","174011545737251",30.69,20.00,0,319.81,394.95,56.9,53.0,0.460,1237277.8,1237277.8,21652,0,0,0,L,1122011218,1,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811319,329703.00
03/28/2019 18:15,2,1.846,ACTIVE,214.87,355.88,60.012,1553811306,"201051344000594","174011545737251",30.97,17.50,0,319.81,397.05,57.9,54.0,0.464,1250998.4,1250998.4,45483,0,0,0,L,1122011218,1,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811320,329704.00
03/28/2019 18:15,2,1.836,ACTIVE,216.00,357.68,59.996,1553811306,"201051344000469","174011545737251",30.22,17.00,0,319.51,398.56,56.2,52.3,0.477,1229602.1,1229602.1,13776,0,0,0,L,1122011218,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811321,329705.00
03/28/2019 18:15,2,1.932,ACTIVE,214.64,356.18,59.964,1553811306,"201051344000585","174011545737251",30.53,15.80,0,320.71,392.85,59.8,55.8,0.486,1250219.6,1250219.6,21707,0,0,0,L,1122011218,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811322,329706.00
03/28/2019 18:15,2,1.848,ACTIVE,216.45,358.58,59.990,1553811306,"201051344000853","174011545737251",30.47,21.00,0,328.22,397.05,57.1,53.2,0.477,1252963.9,1252963.9,13372,0,0,0,L,1122011218,1,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811323,329707.00
03/28/2019 18:15,2,1.766,ACTIVE,214.19,354.37,60.006,1553811306,"201051344001145","174011545737251",31.57,14.30,0,318.91,391.64,56.5,52.6,0.455,1252968.7,1252968.7,21623,0,0,0,L,1122011218,1,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811324,329708.00
03/28/2019 18:15,2,1.801,ACTIVE,214.41,354.67,60.006,1553811306,"201051344000438","174011545737251",31.09,17.00,0,319.21,391.94,56.8,52.8,0.464,1245597.0,1245597.0,21660,0,0,0,L,1122011218,1,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811325,329709.00
03/28/2019 18:15,2,1.820,ACTIVE,214.19,353.77,59.985,1553811306,"201051344001135","174011545737251",30.81,19.80,0,318.30,390.44,56.9,53.0,0.446,1232614.7,1232614.7,21612,0,0,0,L,1122011218,1,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811326,329710.00
03/28/2019 18:15,2,1.848,ACTIVE,215.77,357.98,59.996,1553811306,"201051344000983","174011545737251",30.59,19.30,0,321.91,397.05,57.3,53.3,0.477,1251158.0,1251158.0,13379,0,0,0,L,1122011218,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811327,329711.00
03/28/2019 18:15,2,1.783,ACTIVE,214.41,354.07,59.996,1553811306,"201051344001203","174011545737251",30.87,19.00,0,317.70,393.15,55.8,51.9,0.468,1240317.8,1240317.8,21664,0,0,0,L,1122011218,1,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811328,329712.00
03/28/2019 18:15,2,1.750,ACTIVE,213.96,352.27,60.001,1553811306,"201051344001230","174011545737251",31.01,15.00,0,317.40,389.54,55.0,51.2,0.446,1237375.6,1237375.6,21479,0,0,0,L,1122011218,1,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811329,329713.00
03/28/2019 18:15,2,1.828,ACTIVE,213.74,353.47,59.996,1553811306,"201051344000646","174011545737251",30.75,14.70,0,318.30,391.64,57.0,53.0,0.473,1230367.7,1230367.7,21633,0,0,0,L,1122011218,1,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811330,329714.00
03/28/2019 18:15,2,1.869,ACTIVE,215.77,357.38,59.996,1553811306,"201051344000867","174011545737251",30.42,19.00,0,322.21,395.25,57.6,53.7,0.460,1228557.8,1228557.8,45557,0,0,0,L,1122011218,1,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811330,329715.00
03/28/2019 18:15,2,1.846,ACTIVE,216.22,360.08,59.996,1553811306,"201051344000633","174011545737251",30.99,19.30,0,324.32,396.15,58.0,54.1,0.468,1227323.8,1227323.8,45609,0,0,0,L,1122011218,1,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811331,329716.00
03/28/2019 18:15,2,1.830,ACTIVE,213.96,353.77,59.996,1553811306,"201051344000955","174011545737251",31.11,19.00,0,318.91,388.94,57.7,53.7,0.468,1250015.1,1250015.1,21654,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811332,329717.00
03/28/2019 18:15,2,1.914,ACTIVE,216.00,357.68,59.975,1553811306,"201051344000648","174011545737251",30.77,18.00,0,319.81,396.75,59.7,55.7,0.473,1241205.1,1241205.1,45113,0,0,0,L,1122011218,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811333,329718.00
03/28/2019 18:15,2,2.018,ACTIVE,216.22,359.78,60.017,1553811306,"201051344000645","174011545737251",30.38,20.70,0,321.61,396.45,62.1,58.0,0.491,1245902.6,1245902.6,45076,0,0,0,L,1122011218,1,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811334,329719.00
03/28/2019 18:15,2,2.111,ACTIVE,216.00,361.59,59.985,1553811306,"201051344000569","174011545737251",30.18,19.30,0,321.01,396.75,64.6,60.4,0.521,1261880.0,1261880.0,13293,0,0,0,L,1122011218,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811335,329720.00
03/28/2019 18:15,2,2.271,ACTIVE,216.45,365.80,59.985,1553811306,"179051228000119","174011545737251",30.69,24.00,0,326.72,397.66,70.6,66.2,0.592,49159.8,49159.8,13376,0,0,0,L,46974696,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553811336,329721.00
03/28/2019 18:30,2,1.975,ACTIVE,215.77,358.58,59.990,1553812206,"201051344000579","174011545737251",30.81,17.00,0,322.51,396.75,61.6,57.6,0.513,1261645.5,1261645.5,13746,0,0,0,L,1122011218,1,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812207,329722.00
03/28/2019 18:30,2,2.072,ACTIVE,214.64,356.48,60.001,1553812206,"201051344001025","174011545737251",30.63,21.30,0,317.70,391.04,64.3,60.2,0.508,1244106.0,1244106.0,21668,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812208,329723.00
03/28/2019 18:30,2,1.887,ACTIVE,214.64,355.58,59.985,1553812206,"201051344001093","174011545737251",30.69,17.00,0,319.51,391.04,58.7,54.7,0.468,1228225.1,1228225.1,21694,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812209,329724.00
03/28/2019 18:30,2,2.020,ACTIVE,215.54,358.88,59.985,1553812206,"201051344000458","174011545737251",30.43,19.80,0,320.11,397.05,62.3,58.2,0.539,1244999.1,1244999.1,13486,0,0,0,L,1122011218,1,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812210,329725.00
03/28/2019 18:30,2,2.018,ACTIVE,214.41,354.97,60.017,1553812206,"201051344000890","174011545737251",30.51,16.70,0,318.00,390.74,62.4,58.3,0.499,1242740.9,1242740.9,21616,0,0,0,L,1122011218,1,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812211,329726.00
03/28/2019 18:30,2,1.967,ACTIVE,215.77,354.07,60.001,1553812206,"201051344000988","174011545737251",19.82,17.00,0,335.14,393.15,39.5,36.2,0.309,963495.9,963495.9,13837,0,0,0,L,1122011218,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812212,329727.00
03/28/2019 18:30,2,2.018,ACTIVE,215.09,357.08,59.990,1553812206,"201051344000582","174011545737251",30.34,21.00,0,318.30,394.05,62.0,57.9,0.508,1222087.1,1222087.1,21589,0,0,0,L,1122011218,1,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812213,329728.00
03/28/2019 18:30,2,1.947,ACTIVE,215.32,357.68,59.985,1553812206,"201051344000868","174011545737251",30.30,17.50,0,320.11,395.85,59.7,55.7,0.477,1230085.8,1230085.8,45539,0,0,0,L,1122011218,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812214,329729.00
03/28/2019 18:30,2,1.914,ACTIVE,216.22,359.78,59.990,1553812206,"201051344000576","174011545737251",30.49,20.00,0,319.51,397.66,59.0,55.1,0.504,1248284.8,1248284.8,17573,0,0,0,L,1122011218,1,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812214,329730.00
03/28/2019 18:30,2,1.936,ACTIVE,215.77,357.38,59.985,1553812206,"201051344001158","174011545737251",30.20,17.30,0,320.71,397.66,59.2,55.2,0.491,1225314.9,1225314.9,13797,0,0,0,L,1122011218,1,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812215,329731.00
03/28/2019 18:30,2,2.061,ACTIVE,214.64,356.78,60.001,1553812206,"201051344000917","174011545737251",30.69,20.30,0,319.21,391.94,64.0,59.9,0.521,1240152.3,1240152.3,21463,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812216,329732.00
03/28/2019 18:30,2,2.000,ACTIVE,214.64,350.77,59.996,1553812206,"201051344000417","174011545737251",20.00,15.00,0,333.93,388.34,40.5,37.2,0.331,998331.1,998331.1,21687,0,0,0,L,1122011218,1,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812217,329733.00
03/28/2019 18:30,2,1.986,ACTIVE,214.41,356.48,59.969,1553812206,"201051344000685","174011545737251",31.09,16.00,0,318.61,391.94,62.5,58.4,0.535,1244649.5,1244649.5,21674,0,0,0,L,1122011218,1,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812218,329734.00
03/28/2019 18:30,2,2.018,ACTIVE,214.87,356.18,60.006,1553812206,"201051344000651","174011545737251",30.57,20.70,0,319.51,393.75,62.5,58.4,0.513,1237297.5,1237297.5,21653,0,0,0,L,1122011218,1,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812219,329735.00
03/28/2019 18:30,2,1.969,ACTIVE,215.09,356.78,59.980,1553812206,"201051344000594","174011545737251",30.89,17.50,0,319.51,397.66,61.6,57.5,0.504,1251018.0,1251018.0,45484,0,0,0,L,1122011218,1,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812220,329736.00
03/28/2019 18:30,2,1.906,ACTIVE,216.00,359.78,59.975,1553812206,"201051344000469","174011545737251",30.42,17.50,0,318.91,396.45,58.8,54.8,0.504,1229620.9,1229620.9,13777,0,0,0,L,1122011218,1,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812221,329737.00
03/28/2019 18:30,2,2.156,ACTIVE,214.87,357.08,59.996,1553812206,"201051344000585","174011545737251",30.93,16.70,0,318.30,391.34,67.5,63.2,0.544,1250240.5,1250240.5,21708,0,0,0,L,1122011218,1,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812222,329738.00
03/28/2019 18:30,2,1.990,ACTIVE,216.67,359.78,59.990,1553812206,"201051344000853","174011545737251",30.40,21.50,0,322.21,395.55,61.2,57.2,0.495,1252983.3,1252983.3,13373,0,0,0,L,1122011218,1,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812223,329739.00
03/28/2019 18:30,2,2.066,ACTIVE,214.64,357.08,59.985,1553812206,"201051344001145","174011545737251",30.87,15.00,0,319.51,393.15,64.6,60.4,0.530,1252989.0,1252989.0,21624,0,0,0,L,1122011218,1,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812224,329740.00
03/28/2019 18:30,2,1.938,ACTIVE,214.64,355.58,59.985,1553812206,"201051344000438","174011545737251",30.99,17.80,0,318.91,391.64,60.8,56.7,0.499,1245616.4,1245616.4,21661,0,0,0,L,1122011218,1,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812225,329741.00
03/28/2019 18:30,2,1.988,ACTIVE,214.41,354.97,60.012,1553812206,"201051344001135","174011545737251",30.67,21.50,0,318.00,390.44,61.8,57.8,0.491,1232634.2,1232634.2,21613,0,0,0,L,1122011218,1,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812226,329742.00
03/28/2019 18:30,2,2.025,ACTIVE,216.00,359.18,59.996,1553812206,"201051344000983","174011545737251",30.40,19.50,0,321.01,396.15,62.4,58.3,0.535,1251177.6,1251177.6,13380,0,0,0,L,1122011218,1,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812227,329743.00
03/28/2019 18:30,2,1.969,ACTIVE,214.87,355.28,59.969,1553812206,"201051344001203","174011545737251",30.49,19.30,0,318.00,393.15,60.8,56.7,0.499,1240337.2,1240337.2,21665,0,0,0,L,1122011218,1,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812228,329744.00
03/28/2019 18:30,2,1.930,ACTIVE,214.19,354.67,59.980,1553812206,"201051344001230","174011545737251",30.57,15.50,0,317.40,389.84,59.8,55.8,0.486,1237394.8,1237394.8,21480,0,0,0,L,1122011218,1,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812229,329745.00
03/28/2019 18:30,2,1.990,ACTIVE,214.19,356.18,59.985,1553812206,"201051344000646","174011545737251",30.69,15.50,0,317.70,391.64,61.9,57.8,0.513,1230387.3,1230387.3,21634,0,0,0,L,1122011218,1,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812230,329746.00
03/28/2019 18:30,2,1.939,ACTIVE,215.77,357.08,59.990,1553812206,"201051344000867","174011545737251",30.47,19.30,0,320.71,395.55,59.9,55.9,0.477,1228577.0,1228577.0,45558,0,0,0,L,1122011218,1,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812231,329747.00
03/28/2019 18:30,2,1.939,ACTIVE,216.00,358.58,59.980,1553812206,"201051344000633","174011545737251",30.61,20.00,0,321.01,395.55,60.2,56.2,0.482,1227343.1,1227343.1,45610,0,0,0,L,1122011218,1,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812232,329748.00
03/28/2019 18:30,2,1.875,ACTIVE,214.19,354.07,59.959,1553812206,"201051344000955","174011545737251",30.85,20.00,0,318.00,389.54,58.6,54.6,0.477,1250033.9,1250033.9,21655,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812233,329749.00
03/28/2019 18:30,2,1.916,ACTIVE,216.00,358.28,59.985,1553812206,"201051344000648","174011545737251",30.59,18.00,0,321.31,397.66,59.4,55.4,0.482,1241224.1,1241224.1,45114,0,0,0,L,1122011218,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812234,329750.00
03/28/2019 18:30,2,1.957,ACTIVE,216.45,358.88,60.033,1553812206,"201051344000645","174011545737251",30.10,20.70,0,322.21,396.15,59.7,55.7,0.468,1245921.7,1245921.7,45077,0,0,0,L,1122011218,1,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812234,329751.00
03/28/2019 18:30,2,1.949,ACTIVE,216.00,358.58,59.990,1553812206,"201051344000569","174011545737251",30.45,19.80,0,320.41,397.66,60.1,56.1,0.504,1261899.2,1261899.2,13294,0,0,0,L,1122011218,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812235,329752.00
03/28/2019 18:30,2,2.000,ACTIVE,216.22,362.79,59.985,1553812206,"179051228000119","174011545737251",30.49,24.30,0,327.02,397.05,61.8,57.7,0.517,49179.4,49179.4,13377,0,0,0,L,46974696,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553812236,329753.00
03/28/2019 18:45,2,1.309,ACTIVE,215.54,351.07,60.006,1553813106,"201051344000579","174011545737251",31.17,15.30,0,337.24,386.53,41.4,38.0,0.318,1261657.4,1261657.4,13747,0,0,0,L,1122011218,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813108,329754.00
03/28/2019 18:45,2,1.400,ACTIVE,214.19,349.26,60.006,1553813106,"201051344001025","174011545737251",30.77,18.00,0,334.84,382.63,43.7,40.2,0.340,1244118.5,1244118.5,21669,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813109,329755.00
03/28/2019 18:45,2,1.246,ACTIVE,214.19,349.56,60.028,1553813106,"201051344001093","174011545737251",30.59,15.30,0,336.04,379.92,38.7,35.4,0.301,1228236.3,1228236.3,21695,0,0,0,L,1122011218,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813110,329756.00
03/28/2019 18:45,2,1.342,ACTIVE,215.09,350.77,60.001,1553813106,"201051344000458","174011545737251",30.77,17.80,0,338.14,387.14,41.8,38.5,0.340,1245011.1,1245011.1,13487,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813110,329757.00
03/28/2019 18:45,2,1.336,ACTIVE,213.96,348.96,60.017,1553813106,"201051344000890","174011545737251",31.03,15.30,0,334.54,381.42,42.0,38.6,0.323,1242753.0,1242753.0,21617,0,0,0,L,1122011218,1,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813111,329758.00
03/28/2019 18:45,2,1.287,ACTIVE,215.32,348.36,60.054,1553813106,"201051344000988","174011545737251",20.04,15.50,0,337.54,373.01,26.1,23.3,0.208,963503.3,963503.3,13838,0,0,0,L,1122011218,1,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813112,329759.00
03/28/2019 18:45,2,1.365,ACTIVE,214.87,350.77,60.022,1553813106,"201051344000582","174011545737251",30.24,19.00,0,336.34,382.33,41.8,38.5,0.331,1222099.1,1222099.1,21590,0,0,0,L,1122011218,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813113,329760.00
03/28/2019 18:45,2,1.287,ACTIVE,214.87,349.26,59.980,1553813106,"201051344000868","174011545737251",30.51,16.00,0,336.64,385.33,39.8,36.5,0.309,1230097.4,1230097.4,45540,0,0,0,L,1122011218,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813114,329761.00
03/28/2019 18:45,2,1.277,ACTIVE,215.54,351.37,60.017,1553813106,"201051344000576","174011545737251",30.38,18.00,0,336.04,385.33,39.3,36.0,0.314,1248296.1,1248296.1,17574,0,0,0,L,1122011218,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813115,329762.00
03/28/2019 18:45,2,1.262,ACTIVE,215.09,349.86,60.017,1553813106,"201051344001158","174011545737251",30.67,15.30,0,336.64,385.93,39.2,36.0,0.314,1225326.2,1225326.2,13798,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813116,329763.00
03/28/2019 18:45,2,1.393,ACTIVE,214.41,350.47,60.012,1553813106,"201051344000917","174011545737251",30.73,18.30,0,335.74,383.23,43.3,39.9,0.345,1240164.7,1240164.7,21464,0,0,0,L,1122011218,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813117,329764.00
03/28/2019 18:45,2,1.361,ACTIVE,214.41,345.96,60.012,1553813106,"201051344000417","174011545737251",19.94,13.70,0,335.14,367.30,27.5,24.6,0.212,998338.8,998338.8,21688,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813118,329765.00
03/28/2019 18:45,2,1.359,ACTIVE,214.41,350.47,60.017,1553813106,"201051344000685","174011545737251",30.61,14.30,0,334.54,382.33,42.2,38.8,0.358,1244661.7,1244661.7,21675,0,0,0,L,1122011218,1,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813119,329766.00
03/28/2019 18:45,2,1.361,ACTIVE,214.41,350.17,60.028,1553813106,"201051344000651","174011545737251",30.59,18.00,0,335.44,382.93,42.2,38.8,0.336,1237309.6,1237309.6,21654,0,0,0,L,1122011218,1,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813120,329767.00
03/28/2019 18:45,2,1.303,ACTIVE,214.41,349.26,59.996,1553813106,"201051344000594","174011545737251",31.15,15.50,0,335.44,385.33,41.1,37.7,0.318,1251029.8,1251029.8,45485,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813121,329768.00
03/28/2019 18:45,2,1.244,ACTIVE,215.32,350.17,60.022,1553813106,"201051344000469","174011545737251",30.79,16.00,0,336.94,385.63,38.8,35.6,0.318,1229632.1,1229632.1,13778,0,0,0,L,1122011218,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813122,329769.00
03/28/2019 18:45,2,1.492,ACTIVE,214.64,351.37,60.028,1553813106,"201051344000585","174011545737251",31.17,14.70,0,333.93,384.43,47.1,43.6,0.371,1250253.9,1250253.9,21709,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813123,329770.00
03/28/2019 18:45,2,1.311,ACTIVE,215.77,351.67,60.017,1553813106,"201051344000853","174011545737251",30.83,19.30,0,337.84,386.23,41.0,37.6,0.323,1252995.2,1252995.2,13374,0,0,0,L,1122011218,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813124,329771.00
03/28/2019 18:45,2,1.320,ACTIVE,214.19,354.37,60.033,1553813106,"201051344001145","174011545737251",31.95,13.00,0,335.14,383.23,42.7,39.3,0.340,1253001.5,1253001.5,21625,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813125,329772.00
03/28/2019 18:45,2,1.293,ACTIVE,214.19,349.86,60.033,1553813106,"201051344000438","174011545737251",31.13,15.80,0,336.04,380.82,40.8,37.4,0.323,1245628.1,1245628.1,21662,0,0,0,L,1122011218,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813126,329773.00
03/28/2019 18:45,2,1.344,ACTIVE,214.19,348.96,60.022,1553813106,"201051344001135","174011545737251",30.75,18.70,0,335.14,379.92,41.9,38.5,0.323,1232646.2,1232646.2,21614,0,0,0,L,1122011218,1,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813127,329774.00
03/28/2019 18:45,2,1.354,ACTIVE,215.09,350.17,60.028,1553813106,"201051344000983","174011545737251",30.57,17.50,0,337.24,387.14,41.9,38.5,0.340,1251189.7,1251189.7,13381,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813127,329775.00
03/28/2019 18:45,2,1.301,ACTIVE,214.41,349.26,60.028,1553813106,"201051344001203","174011545737251",30.77,17.00,0,335.44,381.73,40.6,37.2,0.327,1240348.9,1240348.9,21666,0,0,0,L,1122011218,1,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813128,329776.00
03/28/2019 18:45,2,1.270,ACTIVE,214.19,347.76,60.022,1553813106,"201051344001230","174011545737251",30.83,13.70,0,332.73,379.02,39.6,36.3,0.314,1237406.2,1237406.2,21481,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813129,329777.00
03/28/2019 18:45,2,1.344,ACTIVE,213.74,349.86,60.028,1553813106,"201051344000646","174011545737251",30.91,13.30,0,334.24,381.12,42.1,38.7,0.340,1230399.3,1230399.3,21635,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813130,329778.00
03/28/2019 18:45,2,1.289,ACTIVE,214.87,349.56,59.985,1553813106,"201051344000867","174011545737251",30.53,17.30,0,336.64,385.03,39.9,36.5,0.305,1228588.5,1228588.5,45559,0,0,0,L,1122011218,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813131,329779.00
03/28/2019 18:45,2,1.289,ACTIVE,215.32,351.37,60.022,1553813106,"201051344000633","174011545737251",30.63,18.00,0,336.94,385.03,40.0,36.7,0.309,1227354.6,1227354.6,45611,0,0,0,L,1122011218,1,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813132,329780.00
03/28/2019 18:45,2,1.240,ACTIVE,213.96,348.06,60.017,1553813106,"201051344000955","174011545737251",30.89,17.50,0,334.24,378.72,38.9,35.6,0.305,1250045.2,1250045.2,21656,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813133,329781.00
03/28/2019 18:45,2,1.279,ACTIVE,215.09,349.56,60.033,1553813106,"201051344000648","174011545737251",30.49,16.00,0,336.64,385.93,39.5,36.2,0.314,1241235.5,1241235.5,45115,0,0,0,L,1122011218,1,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813134,329782.00
03/28/2019 18:45,2,1.279,ACTIVE,215.32,349.86,60.028,1553813106,"201051344000645","174011545737251",30.51,19.00,0,337.24,386.23,39.6,36.3,0.309,1245933.2,1245933.2,45078,0,0,0,L,1122011218,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813135,329783.00
03/28/2019 18:45,2,1.312,ACTIVE,215.09,349.86,60.022,1553813106,"201051344000569","174011545737251",30.34,18.00,0,337.54,385.33,40.4,37.0,0.318,1261910.8,1261910.8,13295,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813136,329784.00
03/28/2019 18:45,2,1.342,ACTIVE,215.32,354.67,60.065,1553813106,"179051228000119","174011545737251",30.75,22.50,0,336.94,387.74,41.8,38.4,0.336,49191.4,49191.4,13378,0,0,0,L,46974696,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553813137,329785.00
03/28/2019 19:00,2,0.805,ACTIVE,214.87,345.96,59.980,1553814005,"201051344000579","174011545737251",31.03,14.00,0,336.04,369.10,25.3,22.5,0.177,1261664.8,1261664.8,13748,0,0,0,L,1122011218,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814007,329786.00
03/28/2019 19:00,2,0.865,ACTIVE,213.51,342.65,59.985,1553814005,"201051344001025","174011545737251",30.57,16.30,0,334.24,369.10,26.9,24.0,0.199,1244126.4,1244126.4,21670,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814008,329787.00
