ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/28/2019 19:00,2,0.742,ACTIVE,213.74,343.25,59.980,1553814005,"201051344001093","174011545737251",30.79,14.00,0,333.33,364.89,23.2,20.5,0.159,1228243.1,1228243.1,21696,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814009,329788.00
03/28/2019 19:00,2,0.818,ACTIVE,214.64,346.26,59.990,1553814005,"201051344000458","174011545737251",30.71,16.30,0,335.74,369.40,25.5,22.7,0.194,1245018.6,1245018.6,13488,0,0,0,L,1122011218,1,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814010,329789.00
03/28/2019 19:00,2,0.832,ACTIVE,213.51,342.65,59.996,1553814005,"201051344000890","174011545737251",30.77,14.00,0,333.63,368.50,26.0,23.2,0.177,1242760.5,1242760.5,21618,0,0,0,L,1122011218,1,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814011,329790.00
03/28/2019 19:00,2,0.771,ACTIVE,214.64,345.06,60.001,1553814005,"201051344000988","174011545737251",19.90,14.70,0,335.44,361.59,15.6,13.1,0.110,963507.7,963507.7,13839,0,0,0,L,1122011218,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814011,329791.00
03/28/2019 19:00,2,0.842,ACTIVE,213.96,344.45,59.996,1553814005,"201051344000582","174011545737251",30.10,17.30,0,335.14,368.80,25.7,22.9,0.186,1222106.6,1222106.6,21591,0,0,0,L,1122011218,1,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814012,329792.00
03/28/2019 19:00,2,0.777,ACTIVE,214.64,345.36,59.990,1553814005,"201051344000868","174011545737251",30.55,15.30,0,334.84,368.20,24.1,21.3,0.177,1230104.4,1230104.4,45541,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814013,329793.00
03/28/2019 19:00,2,0.760,ACTIVE,215.32,346.56,60.001,1553814005,"201051344000576","174011545737251",30.55,16.70,0,335.44,369.10,23.6,20.8,0.172,1248303.1,1248303.1,17575,0,0,0,L,1122011218,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814014,329794.00
03/28/2019 19:00,2,0.766,ACTIVE,214.87,345.36,59.990,1553814005,"201051344001158","174011545737251",30.18,14.30,0,336.04,367.60,23.4,20.7,0.177,1225333.1,1225333.1,13799,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814015,329795.00
03/28/2019 19:00,2,0.850,ACTIVE,213.74,344.76,59.996,1553814005,"201051344000917","174011545737251",30.67,16.70,0,334.24,368.80,26.4,23.6,0.203,1240172.5,1240172.5,21465,0,0,0,L,1122011218,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814016,329796.00
03/28/2019 19:00,2,0.848,ACTIVE,213.74,341.45,59.990,1553814005,"201051344000417","174011545737251",19.80,12.70,0,334.54,357.68,17.0,14.5,0.115,998343.6,998343.6,21689,0,0,0,L,1122011218,1,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814017,329797.00
03/28/2019 19:00,2,0.820,ACTIVE,213.74,344.76,60.001,1553814005,"201051344000685","174011545737251",30.99,13.00,0,334.24,369.40,25.7,22.9,0.199,1244669.2,1244669.2,21676,0,0,0,L,1122011218,1,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814018,329798.00
03/28/2019 19:00,2,0.836,ACTIVE,213.96,344.45,59.996,1553814005,"201051344000651","174011545737251",30.45,16.30,0,335.14,369.10,25.8,23.0,0.194,1237317.1,1237317.1,21655,0,0,0,L,1122011218,1,123.36,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814019,329799.00
03/28/2019 19:00,2,0.799,ACTIVE,214.41,345.06,60.033,1553814005,"201051344000594","174011545737251",30.67,14.30,0,333.63,367.60,24.9,22.1,0.186,1251037.1,1251037.1,45486,0,0,0,L,1122011218,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814020,329800.00
03/28/2019 19:00,2,0.756,ACTIVE,214.87,345.96,60.028,1553814005,"201051344000469","174011545737251",30.49,15.30,0,334.54,367.30,23.4,20.6,0.172,1229639.0,1229639.0,13779,0,0,0,L,1122011218,1,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814021,329801.00
03/28/2019 19:00,2,0.951,ACTIVE,213.96,345.66,60.001,1553814005,"201051344000585","174011545737251",30.89,13.70,0,334.24,371.21,29.8,26.9,0.217,1250262.5,1250262.5,21710,0,0,0,L,1122011218,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814022,329802.00
03/28/2019 19:00,2,0.783,ACTIVE,215.32,347.46,60.001,1553814005,"201051344000853","174011545737251",30.97,17.30,0,337.84,369.10,24.6,21.8,0.177,1253002.4,1253002.4,13375,0,0,0,L,1122011218,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814023,329803.00
03/28/2019 19:00,2,0.652,ACTIVE,213.51,359.18,59.985,1553814005,"201051344001145","174011545737251",33.14,12.00,0,335.74,373.01,21.9,19.2,0.150,1253008.6,1253008.6,21626,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814024,329804.00
03/28/2019 19:00,2,0.797,ACTIVE,213.74,343.85,59.990,1553814005,"201051344000438","174011545737251",31.05,14.70,0,334.84,367.60,25.1,22.3,0.181,1245635.4,1245635.4,21663,0,0,0,L,1122011218,1,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814025,329805.00
03/28/2019 19:00,2,0.828,ACTIVE,213.29,342.65,59.996,1553814005,"201051344001135","174011545737251",30.97,16.70,0,334.24,366.40,26.0,23.2,0.186,1232653.8,1232653.8,21615,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814026,329806.00
03/28/2019 19:00,2,0.828,ACTIVE,214.64,345.06,59.985,1553814005,"201051344000983","174011545737251",30.61,16.00,0,335.14,368.50,25.7,22.9,0.186,1251197.2,1251197.2,13382,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814027,329807.00
03/28/2019 19:00,2,0.789,ACTIVE,213.51,342.95,60.001,1553814005,"201051344001203","174011545737251",30.53,15.50,0,334.24,368.50,24.4,21.6,0.181,1240356.1,1240356.1,21667,0,0,0,L,1122011218,1,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814028,329808.00
03/28/2019 19:00,2,0.746,ACTIVE,213.29,342.05,59.996,1553814005,"201051344001230","174011545737251",31.09,12.70,0,332.73,365.19,23.5,20.8,0.172,1237413.2,1237413.2,21482,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814028,329809.00
03/28/2019 19:00,2,0.834,ACTIVE,213.06,344.15,60.001,1553814005,"201051344000646","174011545737251",30.87,12.30,0,333.03,368.20,26.1,23.3,0.194,1230406.9,1230406.9,21636,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814030,329810.00
03/28/2019 19:00,2,0.789,ACTIVE,214.87,345.06,59.996,1553814005,"201051344000867","174011545737251",30.28,15.80,0,335.14,366.10,24.2,21.5,0.168,1228595.6,1228595.6,45560,0,0,0,L,1122011218,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814031,329811.00
03/28/2019 19:00,2,0.777,ACTIVE,214.87,347.46,60.012,1553814005,"201051344000633","174011545737251",30.79,16.00,0,335.44,368.80,24.2,21.5,0.181,1227361.7,1227361.7,45612,0,0,0,L,1122011218,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814032,329812.00
03/28/2019 19:00,2,0.752,ACTIVE,213.06,342.05,59.996,1553814005,"201051344000955","174011545737251",31.07,16.30,0,333.03,364.29,23.7,21.0,0.168,1250052.1,1250052.1,21657,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814032,329813.00
03/28/2019 19:00,2,0.781,ACTIVE,214.64,345.06,59.969,1553814005,"201051344000648","174011545737251",30.36,15.00,0,336.04,367.90,24.1,21.3,0.172,1241242.5,1241242.5,45116,0,0,0,L,1122011218,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814033,329814.00
03/28/2019 19:00,2,0.768,ACTIVE,215.09,346.26,59.990,1553814005,"201051344000645","174011545737251",30.38,17.30,0,336.64,367.90,23.6,20.9,0.172,1245940.2,1245940.2,45079,0,0,0,L,1122011218,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814034,329815.00
03/28/2019 19:00,2,0.799,ACTIVE,214.64,345.66,59.996,1553814005,"201051344000569","174011545737251",30.43,17.30,0,336.04,367.30,24.7,21.9,0.181,1261918.0,1261918.0,13296,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814035,329816.00
03/28/2019 19:00,2,0.832,ACTIVE,215.09,349.86,60.001,1553814005,"179051228000119","174011545737251",30.45,21.30,0,336.04,373.31,25.7,22.9,0.181,49198.9,49198.9,13379,0,0,0,L,46974696,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814036,329817.00
03/28/2019 19:15,2,0.535,ACTIVE,214.19,341.15,59.980,1553814906,"201051344000579","174011545737251",29.88,12.70,0,335.74,357.68,16.2,13.7,0.088,1261669.1,1261669.1,13749,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814907,329818.00
03/28/2019 19:15,2,0.457,ACTIVE,213.06,339.34,59.969,1553814906,"201051344001025","174011545737251",30.02,14.70,0,332.73,357.38,13.9,11.5,0.080,1244130.8,1244130.8,21671,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814908,329819.00
03/28/2019 19:15,2,0.486,ACTIVE,213.29,339.95,59.980,1553814906,"201051344001093","174011545737251",29.32,12.70,0,333.33,353.77,14.5,12.1,0.075,1228247.0,1228247.0,21697,0,0,0,L,1122011218,1,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814909,329820.00
03/28/2019 19:15,2,0.529,ACTIVE,214.41,341.45,59.975,1553814906,"201051344000458","174011545737251",29.70,15.00,0,335.74,358.28,15.9,13.4,0.102,1245022.9,1245022.9,13489,0,0,0,L,1122011218,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814910,329821.00
03/28/2019 19:15,2,0.525,ACTIVE,213.06,339.34,59.948,1553814906,"201051344000890","174011545737251",29.52,12.70,0,332.43,355.28,15.7,13.3,0.088,1242764.9,1242764.9,21619,0,0,0,L,1122011218,1,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814911,329822.00
03/28/2019 19:15,2,0.471,ACTIVE,214.19,341.75,59.969,1553814906,"201051344000988","174011545737251",19.70,13.30,0,335.14,354.37,9.4,7.2,0.062,963510.1,963510.1,13840,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814912,329823.00
03/28/2019 19:15,2,0.510,ACTIVE,213.96,340.55,59.975,1553814906,"201051344000582","174011545737251",29.84,15.50,0,333.63,356.18,15.4,13.0,0.097,1222110.9,1222110.9,21592,0,0,0,L,1122011218,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814913,329824.00
03/28/2019 19:15,2,0.496,ACTIVE,213.96,340.85,59.980,1553814906,"201051344000868","174011545737251",29.82,14.00,0,334.54,356.78,15.0,12.5,0.088,1230108.5,1230108.5,45542,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814914,329825.00
03/28/2019 19:15,2,0.484,ACTIVE,214.64,342.35,59.953,1553814906,"201051344000576","174011545737251",30.02,15.00,0,336.04,357.38,14.7,12.3,0.088,1248307.0,1248307.0,17576,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814915,329826.00
03/28/2019 19:15,2,0.471,ACTIVE,214.41,341.45,59.980,1553814906,"201051344001158","174011545737251",30.26,13.00,0,335.14,357.08,14.5,12.1,0.093,1225337.0,1225337.0,13800,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814916,329827.00
03/28/2019 19:15,2,0.518,ACTIVE,213.29,340.55,59.985,1553814906,"201051344000917","174011545737251",29.86,15.30,0,332.43,356.78,15.7,13.2,0.102,1240176.9,1240176.9,21466,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814917,329828.00
03/28/2019 19:15,2,0.535,ACTIVE,213.29,338.74,59.980,1553814906,"201051344000417","174011545737251",19.66,11.70,0,332.43,350.17,10.7,8.4,0.057,998346.4,998346.4,21690,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814918,329829.00
03/28/2019 19:15,2,0.461,ACTIVE,213.51,344.15,59.975,1553814906,"201051344000685","174011545737251",31.67,11.70,0,333.33,357.08,14.8,12.3,0.093,1244673.5,1244673.5,21677,0,0,0,L,1122011218,1,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814919,329830.00
03/28/2019 19:15,2,0.525,ACTIVE,213.51,340.25,59.975,1553814906,"201051344000651","174011545737251",25.05,15.00,0,333.93,355.88,13.4,11.0,0.080,1237321.4,1237321.4,21656,0,0,0,L,1122011218,1,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814920,329831.00
03/28/2019 19:15,2,0.527,ACTIVE,213.74,340.85,59.969,1553814906,"201051344000594","174011545737251",24.49,12.70,0,333.93,357.38,13.1,10.7,0.080,1251041.3,1251041.3,45487,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814921,329832.00
03/28/2019 19:15,2,0.484,ACTIVE,214.41,341.75,60.017,1553814906,"201051344000469","174011545737251",29.28,14.00,0,334.54,357.68,14.4,12.0,0.088,1229642.8,1229642.8,13780,0,0,0,L,1122011218,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814922,329833.00
03/28/2019 19:15,2,0.594,ACTIVE,213.29,340.55,59.943,1553814906,"201051344000585","174011545737251",30.36,12.70,0,333.03,357.98,18.3,15.7,0.119,1250267.6,1250267.6,21711,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814923,329834.00
03/28/2019 19:15,2,0.512,ACTIVE,214.87,343.25,59.975,1553814906,"201051344000853","174011545737251",29.84,15.50,0,336.94,359.18,15.5,13.0,0.097,1253006.6,1253006.6,13376,0,0,0,L,1122011218,1,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814924,329835.00
03/28/2019 19:15,2,0.436,ACTIVE,213.51,339.65,59.975,1553814906,"201051344001145","174011545737251",31.05,10.70,0,334.84,371.21,13.7,11.3,0.084,1253012.0,1253012.0,21627,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814925,329836.00
03/28/2019 19:15,2,0.521,ACTIVE,213.51,340.25,59.980,1553814906,"201051344000438","174011545737251",29.34,13.30,0,333.93,354.97,15.5,13.1,0.088,1245639.6,1245639.6,21664,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814925,329837.00
03/28/2019 19:15,2,0.533,ACTIVE,213.06,339.34,59.969,1553814906,"201051344001135","174011545737251",29.54,15.00,0,333.03,354.67,16.0,13.5,0.097,1232658.2,1232658.2,21616,0,0,0,L,1122011218,1,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814926,329838.00
03/28/2019 19:15,2,0.525,ACTIVE,214.41,341.45,59.985,1553814906,"201051344000983","174011545737251",29.86,14.70,0,334.54,358.28,15.9,13.4,0.102,1251201.6,1251201.6,13383,0,0,0,L,1122011218,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814927,329839.00
03/28/2019 19:15,2,0.459,ACTIVE,213.29,339.04,59.980,1553814906,"201051344001203","174011545737251",28.88,14.00,0,333.33,355.88,13.5,11.1,0.080,1240360.1,1240360.1,21668,0,0,0,L,1122011218,1,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814928,329840.00
03/28/2019 19:15,2,0.488,ACTIVE,213.29,339.04,59.985,1553814906,"201051344001230","174011545737251",28.29,11.30,0,331.83,352.87,14.0,11.6,0.084,1237417.1,1237417.1,21483,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814929,329841.00
03/28/2019 19:15,2,0.518,ACTIVE,213.06,340.25,59.964,1553814906,"201051344000646","174011545737251",30.53,11.70,0,331.83,356.48,16.0,13.5,0.097,1230411.3,1230411.3,21637,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814930,329842.00
03/28/2019 19:15,2,0.492,ACTIVE,214.41,340.85,59.948,1553814906,"201051344000867","174011545737251",30.30,14.30,0,335.14,357.68,15.1,12.6,0.084,1228599.7,1228599.7,45561,0,0,0,L,1122011218,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814931,329843.00
03/28/2019 19:15,2,0.510,ACTIVE,214.64,343.25,59.980,1553814906,"201051344000633","174011545737251",29.26,14.30,0,335.44,359.78,15.1,12.6,0.093,1227365.8,1227365.8,45613,0,0,0,L,1122011218,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814932,329844.00
03/28/2019 19:15,2,0.500,ACTIVE,213.06,339.34,59.969,1553814906,"201051344000955","174011545737251",30.04,15.00,0,331.53,353.17,15.2,12.8,0.084,1250056.1,1250056.1,21658,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814933,329845.00
03/28/2019 19:15,2,0.512,ACTIVE,214.41,341.45,59.985,1553814906,"201051344000648","174011545737251",29.28,13.00,0,336.34,357.98,15.2,12.7,0.088,1241246.6,1241246.6,45117,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814934,329846.00
03/28/2019 19:15,2,0.486,ACTIVE,214.41,341.45,59.980,1553814906,"201051344000645","174011545737251",29.84,15.50,0,336.04,357.98,14.7,12.3,0.088,1245944.1,1245944.1,45080,0,0,0,L,1122011218,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814935,329847.00
03/28/2019 19:15,2,0.512,ACTIVE,214.19,341.15,59.996,1553814906,"201051344000569","174011545737251",29.88,16.00,0,335.44,357.98,15.5,13.0,0.093,1261922.2,1261922.2,13297,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814936,329848.00
03/28/2019 19:15,2,0.537,ACTIVE,214.64,345.36,59.980,1553814906,"179051228000119","174011545737251",30.02,19.80,0,336.94,361.89,16.3,13.8,0.088,49203.3,49203.3,13380,0,0,0,L,46974696,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553814937,329849.00
03/28/2019 19:30,2,0.406,ACTIVE,213.96,339.65,59.990,1553815805,"201051344000579","174011545737251",30.26,11.30,0,334.24,349.56,12.4,10.1,0.057,1261672.1,1261672.1,13750,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815807,329850.00
03/28/2019 19:30,2,0.369,ACTIVE,213.06,337.84,59.996,1553815805,"201051344001025","174011545737251",29.48,12.70,0,332.43,348.36,11.1,8.7,0.053,1244133.4,1244133.4,21672,0,0,0,L,1122011218,1,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815808,329851.00
03/28/2019 19:30,2,0.377,ACTIVE,213.29,338.74,59.996,1553815805,"201051344001093","174011545737251",28.88,11.30,0,332.13,347.16,11.1,8.8,0.049,1228249.5,1228249.5,21698,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815809,329852.00
03/28/2019 19:30,2,0.385,ACTIVE,213.96,339.34,59.985,1553815805,"201051344000458","174011545737251",29.92,13.30,0,333.33,349.26,11.7,9.4,0.062,1245025.7,1245025.7,13490,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815809,329853.00
03/28/2019 19:30,2,0.375,ACTIVE,213.06,338.14,59.985,1553815805,"201051344000890","174011545737251",30.16,10.70,0,332.13,350.17,11.5,9.2,0.049,1242767.6,1242767.6,21620,0,0,0,L,1122011218,1,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815810,329854.00
03/28/2019 19:30,2,0.355,ACTIVE,213.96,340.25,59.953,1553815805,"201051344000988","174011545737251",19.80,11.70,0,333.33,348.66,7.2,5.0,0.035,963511.6,963511.6,13841,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815811,329855.00
03/28/2019 19:30,2,0.350,ACTIVE,213.51,339.34,59.985,1553815805,"201051344000582","174011545737251",29.42,14.00,0,332.43,347.76,10.5,8.2,0.053,1222113.3,1222113.3,21593,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815812,329856.00
03/28/2019 19:30,2,0.383,ACTIVE,213.96,339.65,59.980,1553815805,"201051344000868","174011545737251",29.14,12.00,0,333.93,348.96,11.3,9.0,0.057,1230111.1,1230111.1,45543,0,0,0,L,1122011218,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815813,329857.00
03/28/2019 19:30,2,0.369,ACTIVE,214.64,341.75,59.985,1553815805,"201051344000576","174011545737251",29.54,12.70,0,334.24,350.47,11.1,8.8,0.053,1248309.6,1248309.6,17577,0,0,0,L,1122011218,1,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815814,329858.00
03/28/2019 19:30,2,0.365,ACTIVE,214.19,339.95,59.969,1553815805,"201051344001158","174011545737251",29.08,11.70,0,334.54,348.96,10.8,8.5,0.057,1225339.6,1225339.6,13801,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815815,329859.00
03/28/2019 19:30,2,0.338,ACTIVE,213.74,339.65,59.948,1553815805,"201051344000917","174011545737251",29.38,13.70,0,331.83,348.36,10.1,7.8,0.049,1240179.3,1240179.3,21467,0,0,0,L,1122011218,1,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815816,329860.00
03/28/2019 19:30,2,0.412,ACTIVE,213.29,337.84,59.985,1553815805,"201051344000417","174011545737251",19.42,10.30,0,331.53,345.06,8.1,5.9,0.031,998348.1,998348.1,21691,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815817,329861.00
03/28/2019 19:30,2,0.357,ACTIVE,213.51,339.65,59.980,1553815805,"201051344000685","174011545737251",29.16,10.00,0,335.44,352.27,10.6,8.3,0.057,1244676.0,1244676.0,21678,0,0,0,L,1122011218,1,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815818,329862.00
03/28/2019 19:30,2,0.361,ACTIVE,213.51,339.65,59.980,1553815805,"201051344000651","174011545737251",29.32,13.00,0,333.63,347.16,10.8,8.5,0.053,1237323.8,1237323.8,21657,0,0,0,L,1122011218,1,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815819,329863.00
03/28/2019 19:30,2,0.387,ACTIVE,213.96,339.65,59.980,1553815805,"201051344000594","174011545737251",29.44,11.00,0,332.73,348.06,11.5,9.2,0.057,1251043.7,1251043.7,45488,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815820,329864.00
03/28/2019 19:30,2,0.375,ACTIVE,214.19,339.95,59.975,1553815805,"201051344000469","174011545737251",30.10,12.00,0,333.33,348.96,11.5,9.2,0.057,1229645.5,1229645.5,13781,0,0,0,L,1122011218,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815821,329865.00
03/28/2019 19:30,2,0.402,ACTIVE,213.29,339.34,59.975,1553815805,"201051344000585","174011545737251",29.38,11.30,0,332.13,349.56,12.0,9.6,0.057,1250270.7,1250270.7,21712,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815822,329866.00
03/28/2019 19:30,2,0.377,ACTIVE,214.64,342.05,59.990,1553815805,"201051344000853","174011545737251",29.34,13.30,0,335.74,351.67,11.2,8.9,0.062,1253009.3,1253009.3,13377,0,0,0,L,1122011218,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815822,329867.00
03/28/2019 19:30,2,0.334,ACTIVE,213.51,339.04,59.964,1553815805,"201051344001145","174011545737251",29.76,9.30,0,332.73,352.57,10.1,7.8,0.049,1253014.4,1253014.4,21628,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815823,329868.00
03/28/2019 19:30,2,0.387,ACTIVE,213.51,338.74,59.969,1553815805,"201051344000438","174011545737251",29.56,11.00,0,332.73,349.86,11.6,9.3,0.057,1245642.4,1245642.4,21665,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815824,329869.00
03/28/2019 19:30,2,0.375,ACTIVE,212.38,336.64,59.980,1553815805,"201051344001135","174011545737251",30.20,12.70,0,331.83,347.76,11.5,9.2,0.053,1232661.0,1232661.0,21617,0,0,0,L,1122011218,1,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815825,329870.00
03/28/2019 19:30,2,0.393,ACTIVE,213.74,338.74,59.969,1553815805,"201051344000983","174011545737251",29.44,13.00,0,333.63,350.17,11.7,9.4,0.062,1251204.4,1251204.4,13384,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815826,329871.00
03/28/2019 19:30,2,0.344,ACTIVE,213.06,337.84,59.980,1553815805,"201051344001203","174011545737251",29.98,12.30,0,333.33,347.16,10.4,8.2,0.049,1240362.5,1240362.5,21669,0,0,0,L,1122011218,1,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815827,329872.00
03/28/2019 19:30,2,0.340,ACTIVE,212.61,337.24,59.975,1553815805,"201051344001230","174011545737251",29.00,9.70,0,331.53,346.56,10.0,7.7,0.044,1237419.5,1237419.5,21484,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815828,329873.00
03/28/2019 19:30,2,0.377,ACTIVE,212.83,338.74,59.975,1553815805,"201051344000646","174011545737251",29.48,10.30,0,331.83,348.06,11.2,8.9,0.053,1230414.0,1230414.0,21638,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815829,329874.00
03/28/2019 19:30,2,0.379,ACTIVE,214.41,339.04,59.969,1553815805,"201051344000867","174011545737251",29.16,12.70,0,334.54,347.76,11.2,8.9,0.057,1228602.3,1228602.3,45562,0,0,0,L,1122011218,1,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815830,329875.00
03/28/2019 19:30,2,0.391,ACTIVE,214.64,342.05,59.980,1553815805,"201051344000633","174011545737251",28.61,12.30,0,334.54,351.37,11.3,9.0,0.057,1227368.5,1227368.5,45614,0,0,0,L,1122011218,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815831,329876.00
03/28/2019 19:30,2,0.395,ACTIVE,212.83,338.14,59.975,1553815805,"201051344000955","174011545737251",29.54,13.30,0,330.63,346.26,11.8,9.5,0.062,1250058.9,1250058.9,21659,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815832,329877.00
03/28/2019 19:30,2,0.383,ACTIVE,213.96,339.95,59.980,1553815805,"201051344000648","174011545737251",29.52,11.30,0,335.14,349.26,11.5,9.2,0.057,1241249.3,1241249.3,45118,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815833,329878.00
03/28/2019 19:30,2,0.369,ACTIVE,214.41,340.25,59.980,1553815805,"201051344000645","174011545737251",28.75,13.70,0,334.84,349.86,10.8,8.5,0.057,1245946.7,1245946.7,45081,0,0,0,L,1122011218,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815834,329879.00
03/28/2019 19:30,2,0.379,ACTIVE,213.96,339.34,59.964,1553815805,"201051344000569","174011545737251",29.54,14.70,0,334.54,349.26,11.4,9.0,0.062,1261924.9,1261924.9,13298,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815835,329880.00
03/28/2019 19:30,2,0.412,ACTIVE,214.19,343.25,59.975,1553815805,"179051228000119","174011545737251",30.08,17.50,0,335.14,354.07,12.6,10.2,0.049,49206.2,49206.2,13381,0,0,0,L,46974696,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553815836,329881.00
03/28/2019 19:45,2,0.369,ACTIVE,213.96,339.65,59.969,1553816705,"201051344000579","174011545737251",29.38,10.00,0,333.33,346.56,11.0,8.7,0.044,1261674.3,1261674.3,13751,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816707,329882.00
03/28/2019 19:45,2,0.330,ACTIVE,212.83,337.24,59.985,1553816705,"201051344001025","174011545737251",29.76,10.70,0,332.43,344.45,10.0,7.7,0.044,1244135.3,1244135.3,21673,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816708,329883.00
03/28/2019 19:45,2,0.338,ACTIVE,213.06,338.44,59.975,1553816705,"201051344001093","174011545737251",30.00,10.00,0,333.03,344.45,10.3,8.0,0.035,1228251.5,1228251.5,21699,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816709,329884.00
03/28/2019 19:45,2,0.348,ACTIVE,213.96,339.95,59.990,1553816705,"201051344000458","174011545737251",29.32,12.00,0,333.33,345.66,10.3,8.0,0.049,1245027.8,1245027.8,13491,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816710,329885.00
03/28/2019 19:45,2,0.350,ACTIVE,212.83,337.54,59.985,1553816705,"201051344000890","174011545737251",29.54,9.30,0,331.83,344.15,10.5,8.2,0.040,1242769.6,1242769.6,21621,0,0,0,L,1122011218,1,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816711,329886.00
03/28/2019 19:45,2,0.324,ACTIVE,213.51,340.85,59.985,1553816705,"201051344000988","174011545737251",19.22,10.30,0,332.43,346.86,6.3,4.2,0.027,963512.7,963512.7,13842,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816711,329887.00
03/28/2019 19:45,2,0.322,ACTIVE,213.29,338.44,59.985,1553816705,"201051344000582","174011545737251",29.14,11.70,0,332.43,344.76,9.6,7.3,0.040,1222115.1,1222115.1,21594,0,0,0,L,1122011218,1,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816712,329888.00
03/28/2019 19:45,2,0.340,ACTIVE,213.74,340.25,59.953,1553816705,"201051344000868","174011545737251",28.98,10.70,0,333.63,346.26,10.0,7.7,0.044,1230113.1,1230113.1,45544,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816713,329889.00
03/28/2019 19:45,2,0.334,ACTIVE,214.41,341.75,59.990,1553816705,"201051344000576","174011545737251",29.10,11.00,0,334.54,348.06,9.9,7.6,0.049,1248311.5,1248311.5,17578,0,0,0,L,1122011218,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816714,329890.00
03/28/2019 19:45,2,0.324,ACTIVE,213.96,340.25,60.022,1553816705,"201051344001158","174011545737251",28.77,10.00,0,333.63,346.26,9.5,7.2,0.044,1225341.4,1225341.4,13802,0,0,0,L,1122011218,1,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816715,329891.00
03/28/2019 19:45,2,0.312,ACTIVE,213.29,339.04,60.033,1553816705,"201051344000917","174011545737251",29.30,12.00,0,332.43,345.06,9.3,7.1,0.040,1240181.0,1240181.0,21468,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816716,329892.00
03/28/2019 19:45,2,0.398,ACTIVE,213.06,337.84,59.959,1553816705,"201051344000417","174011545737251",18.71,9.00,0,332.13,342.65,7.5,5.4,0.027,998349.4,998349.4,21692,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816717,329893.00
03/28/2019 19:45,2,0.324,ACTIVE,213.29,339.34,59.990,1553816705,"201051344000685","174011545737251",29.18,8.50,0,332.13,346.26,9.6,7.4,0.044,1244677.8,1244677.8,21679,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816718,329894.00
03/28/2019 19:45,2,0.326,ACTIVE,213.29,339.04,59.980,1553816705,"201051344000651","174011545737251",29.66,11.30,0,333.93,345.66,9.8,7.5,0.044,1237325.7,1237325.7,21658,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816719,329895.00
03/28/2019 19:45,2,0.342,ACTIVE,213.51,339.95,60.022,1553816705,"201051344000594","174011545737251",29.06,9.70,0,332.13,345.96,10.1,7.8,0.044,1251045.8,1251045.8,45489,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816720,329896.00
03/28/2019 19:45,2,0.352,ACTIVE,213.96,340.25,59.996,1553816705,"201051344000469","174011545737251",28.92,10.30,0,332.73,345.96,10.3,8.0,0.044,1229647.5,1229647.5,13782,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816721,329897.00
03/28/2019 19:45,2,0.352,ACTIVE,213.29,338.74,59.990,1553816705,"201051344000585","174011545737251",30.18,10.00,0,332.13,345.36,10.8,8.5,0.049,1250272.9,1250272.9,21713,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816722,329898.00
03/28/2019 19:45,2,0.334,ACTIVE,214.41,341.45,59.985,1553816705,"201051344000853","174011545737251",29.50,11.70,0,335.44,348.06,10.0,7.8,0.040,1253011.2,1253011.2,13378,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816723,329899.00
03/28/2019 19:45,2,0.305,ACTIVE,213.06,338.44,59.980,1553816705,"201051344001145","174011545737251",29.36,8.00,0,333.63,345.36,9.1,6.8,0.040,1253016.1,1253016.1,21629,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816723,329900.00
03/28/2019 19:45,2,0.336,ACTIVE,213.06,338.74,59.985,1553816705,"201051344000438","174011545737251",30.59,9.30,0,333.33,344.76,10.4,8.2,0.040,1245644.4,1245644.4,21666,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816724,329901.00
03/28/2019 19:45,2,0.346,ACTIVE,212.61,337.24,59.953,1553816705,"201051344001135","174011545737251",29.10,11.00,0,331.23,343.25,10.3,8.0,0.044,1232663.0,1232663.0,21618,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816725,329902.00
03/28/2019 19:45,2,0.346,ACTIVE,213.74,339.65,59.980,1553816705,"201051344000983","174011545737251",29.44,11.30,0,332.43,345.96,10.3,8.0,0.049,1251206.4,1251206.4,13385,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816726,329903.00
03/28/2019 19:45,2,0.326,ACTIVE,213.06,338.14,59.985,1553816705,"201051344001203","174011545737251",28.96,10.30,0,332.73,345.06,9.6,7.3,0.044,1240364.3,1240364.3,21670,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816727,329904.00
03/28/2019 19:45,2,0.309,ACTIVE,212.61,337.54,59.996,1553816705,"201051344001230","174011545737251",29.82,8.00,0,330.93,343.25,9.3,7.1,0.040,1237421.2,1237421.2,21485,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816728,329905.00
03/28/2019 19:45,2,0.340,ACTIVE,212.38,338.44,59.985,1553816705,"201051344000646","174011545737251",29.22,9.30,0,332.43,344.45,10.1,7.8,0.040,1230416.0,1230416.0,21639,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816729,329906.00
03/28/2019 19:45,2,0.338,ACTIVE,213.96,339.95,59.990,1553816705,"201051344000867","174011545737251",29.26,11.30,0,333.33,346.26,10.0,7.8,0.044,1228604.3,1228604.3,45563,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816730,329907.00
03/28/2019 19:45,2,0.332,ACTIVE,214.41,342.35,59.985,1553816705,"201051344000633","174011545737251",29.96,10.30,0,334.24,348.06,10.1,7.8,0.044,1227370.5,1227370.5,45615,0,0,0,L,1122011218,1,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816731,329908.00
03/28/2019 19:45,2,0.350,ACTIVE,212.61,337.84,59.996,1553816705,"201051344000955","174011545737251",30.18,11.30,0,331.23,343.55,10.8,8.5,0.049,1250061.0,1250061.0,21660,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816732,329909.00
03/28/2019 19:45,2,0.344,ACTIVE,213.96,339.95,59.996,1553816705,"201051344000648","174011545737251",29.28,9.70,0,333.93,347.16,10.2,7.9,0.049,1241251.3,1241251.3,45119,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816733,329910.00
03/28/2019 19:45,2,0.318,ACTIVE,214.41,341.45,60.001,1553816705,"201051344000645","174011545737251",29.72,12.00,0,334.54,346.56,9.6,7.4,0.044,1245948.5,1245948.5,45082,0,0,0,L,1122011218,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816734,329911.00
03/28/2019 19:45,2,0.338,ACTIVE,213.74,340.25,60.006,1553816705,"201051344000569","174011545737251",29.44,13.00,0,333.93,345.96,10.1,7.8,0.049,1261926.9,1261926.9,13299,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816735,329912.00
03/28/2019 19:45,2,0.383,ACTIVE,214.19,343.85,59.996,1553816705,"179051228000119","174011545737251",29.50,15.80,0,334.54,350.17,11.4,9.1,0.049,49208.6,49208.6,13382,0,0,0,L,46974696,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553816736,329913.00
03/28/2019 20:00,2,0.266,ACTIVE,213.74,338.14,60.006,1553817606,"201051344000579","174011545737251",29.66,9.00,0,333.93,345.36,8.0,5.8,0.018,1261676.2,1261676.2,13752,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817607,329914.00
03/28/2019 20:00,2,0.232,ACTIVE,212.61,335.74,59.964,1553817606,"201051344001025","174011545737251",28.86,9.30,0,331.83,343.55,6.8,4.7,0.013,1244137.0,1244137.0,21674,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817608,329915.00
03/28/2019 20:00,2,0.270,ACTIVE,212.61,336.64,60.001,1553817606,"201051344001093","174011545737251",27.25,9.00,0,332.43,343.25,7.5,5.3,0.004,1228253.3,1228253.3,21700,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817609,329916.00
03/28/2019 20:00,2,0.244,ACTIVE,213.51,337.54,59.996,1553817606,"201051344000458","174011545737251",28.77,10.70,0,333.93,345.96,7.1,4.9,0.018,1245029.5,1245029.5,13492,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817610,329917.00
03/28/2019 20:00,2,0.260,ACTIVE,212.61,336.04,59.996,1553817606,"201051344000890","174011545737251",27.97,8.00,0,331.53,342.65,7.4,5.2,0.013,1242771.5,1242771.5,21622,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817611,329918.00
03/28/2019 20:00,2,0.215,ACTIVE,213.29,339.04,59.996,1553817606,"201051344000988","174011545737251",18.65,9.00,0,332.73,346.26,4.1,2.0,0.000,963513.6,963513.6,13843,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817612,329919.00
03/28/2019 20:00,2,0.232,ACTIVE,213.29,337.24,59.980,1553817606,"201051344000582","174011545737251",28.57,10.00,0,332.73,343.55,6.8,4.6,0.018,1222116.8,1222116.8,21595,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817613,329920.00
03/28/2019 20:00,2,0.238,ACTIVE,213.29,337.24,59.980,1553817606,"201051344000868","174011545737251",28.19,9.30,0,333.93,345.96,6.8,4.7,0.018,1230114.8,1230114.8,45545,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817614,329921.00
03/28/2019 20:00,2,0.244,ACTIVE,213.96,339.04,59.996,1553817606,"201051344000576","174011545737251",27.81,9.70,0,333.93,347.16,6.9,4.8,0.013,1248313.2,1248313.2,17579,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817615,329922.00
03/28/2019 20:00,2,0.221,ACTIVE,213.51,337.84,60.001,1553817606,"201051344001158","174011545737251",28.59,9.00,0,333.33,346.56,6.4,4.3,0.018,1225343.0,1225343.0,13803,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817616,329923.00
03/28/2019 20:00,2,0.232,ACTIVE,212.83,337.24,59.990,1553817606,"201051344000917","174011545737251",26.88,10.70,0,332.43,343.55,6.4,4.2,0.018,1240182.6,1240182.6,21469,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817617,329924.00
03/28/2019 20:00,2,0.275,ACTIVE,213.06,336.64,60.012,1553817606,"201051344000417","174011545737251",19.18,8.00,0,331.83,342.35,5.4,3.3,0.004,998350.6,998350.6,21693,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817617,329925.00
03/28/2019 20:00,2,0.238,ACTIVE,213.06,337.54,59.996,1553817606,"201051344000685","174011545737251",27.71,7.70,0,331.83,345.66,6.7,4.5,0.018,1244679.4,1244679.4,21680,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817618,329926.00
03/28/2019 20:00,2,0.240,ACTIVE,212.83,336.64,60.001,1553817606,"201051344000651","174011545737251",28.33,9.70,0,333.33,344.15,6.9,4.8,0.013,1237327.3,1237327.3,21659,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817619,329927.00
03/28/2019 20:00,2,0.248,ACTIVE,213.06,337.54,60.001,1553817606,"201051344000594","174011545737251",28.17,8.50,0,332.73,345.36,7.1,4.9,0.013,1251047.5,1251047.5,45490,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817620,329928.00
03/28/2019 20:00,2,0.248,ACTIVE,213.51,338.14,59.996,1553817606,"201051344000469","174011545737251",28.41,9.00,0,333.33,345.66,7.2,5.0,0.022,1229649.3,1229649.3,13783,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817621,329929.00
03/28/2019 20:00,2,0.250,ACTIVE,212.83,337.54,60.001,1553817606,"201051344000585","174011545737251",29.10,9.00,0,331.83,345.36,7.4,5.2,0.018,1250274.7,1250274.7,21714,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817622,329930.00
