ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/28/2019 20:00,2,0.244,ACTIVE,213.96,339.95,60.001,1553817606,"201051344000853","174011545737251",26.68,10.30,0,336.04,347.16,6.6,4.4,0.013,1253012.9,1253012.9,13379,0,0,0,L,1122011218,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817623,329931.00
03/28/2019 20:00,2,0.211,ACTIVE,213.06,336.94,60.028,1553817606,"201051344001145","174011545737251",28.01,7.30,0,332.73,343.85,6.0,3.9,0.013,1253017.6,1253017.6,21630,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817624,329932.00
03/28/2019 20:00,2,0.250,ACTIVE,212.83,336.94,59.996,1553817606,"201051344000438","174011545737251",28.51,8.00,0,333.33,344.45,7.3,5.1,0.013,1245646.3,1245646.3,21667,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817625,329933.00
03/28/2019 20:00,2,0.240,ACTIVE,212.61,335.74,60.001,1553817606,"201051344001135","174011545737251",28.27,9.70,0,331.83,343.55,6.9,4.7,0.018,1232664.7,1232664.7,21619,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817626,329934.00
03/28/2019 20:00,2,0.242,ACTIVE,213.51,337.54,59.996,1553817606,"201051344000983","174011545737251",28.51,10.00,0,333.63,345.96,7.0,4.8,0.018,1251208.2,1251208.2,13386,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817627,329935.00
03/28/2019 20:00,2,0.240,ACTIVE,212.83,336.64,60.001,1553817606,"201051344001203","174011545737251",27.49,9.00,0,333.03,344.76,6.7,4.5,0.013,1240365.9,1240365.9,21671,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817628,329936.00
03/28/2019 20:00,2,0.238,ACTIVE,212.83,336.34,60.006,1553817606,"201051344001230","174011545737251",25.84,7.30,0,330.93,343.25,6.2,4.1,0.013,1237422.8,1237422.8,21486,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817629,329937.00
03/28/2019 20:00,2,0.236,ACTIVE,212.38,336.64,59.996,1553817606,"201051344000646","174011545737251",28.63,8.00,0,330.93,343.85,6.9,4.7,0.018,1230417.7,1230417.7,21640,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817629,329938.00
03/28/2019 20:00,2,0.238,ACTIVE,213.51,336.64,60.001,1553817606,"201051344000867","174011545737251",27.61,10.00,0,334.24,345.96,6.7,4.5,0.013,1228606.0,1228606.0,45564,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817630,329939.00
03/28/2019 20:00,2,0.252,ACTIVE,213.96,339.95,60.006,1553817606,"201051344000633","174011545737251",27.45,9.30,0,333.93,348.36,7.0,4.8,0.009,1227372.2,1227372.2,45616,0,0,0,L,1122011218,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817631,329940.00
03/28/2019 20:00,2,0.256,ACTIVE,212.38,336.04,60.006,1553817606,"201051344000955","174011545737251",28.77,9.70,0,330.63,344.45,7.5,5.3,0.018,1250062.8,1250062.8,21661,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817632,329941.00
03/28/2019 20:00,2,0.244,ACTIVE,213.51,337.84,59.990,1553817606,"201051344000648","174011545737251",28.63,8.50,0,334.84,346.86,7.1,4.9,0.013,1241253.1,1241253.1,45120,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817633,329942.00
03/28/2019 20:00,2,0.217,ACTIVE,213.74,338.44,60.022,1553817606,"201051344000645","174011545737251",28.55,10.70,0,335.44,346.26,6.3,4.1,0.013,1245950.1,1245950.1,45083,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817634,329943.00
03/28/2019 20:00,2,0.227,ACTIVE,213.29,337.54,60.001,1553817606,"201051344000569","174011545737251",29.50,11.30,0,334.24,346.26,6.8,4.6,0.013,1261928.6,1261928.6,13300,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817635,329944.00
03/28/2019 20:00,2,0.271,ACTIVE,213.74,341.45,59.996,1553817606,"179051228000119","174011545737251",29.48,14.00,0,334.84,350.77,8.2,6.0,0.009,49210.6,49210.6,13383,0,0,0,L,46974696,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553817636,329945.00
03/28/2019 20:15,2,0.178,ALERT,212.83,300.87,59.985,1553818506,"201051344000579","174011545737251",22.13,7.30,0,299.97,342.65,4.0,1.9,0.000,1261677.2,1261677.2,13753,0,0,0,L,1122011218,1,121.33,122.01,0002,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818508,329946.00
03/28/2019 20:15,2,0.141,ALERT,212.16,298.17,59.980,1553818506,"201051344001025","174011545737251",22.78,7.70,0,297.57,340.85,3.3,1.3,0.000,1244137.8,1244137.8,21675,0,0,0,L,1122011218,1,121.33,121.55,0002,5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818510,329947.00
03/28/2019 20:15,2,0.186,ALERT,212.38,298.77,59.996,1553818506,"201051344001093","174011545737251",20.36,8.00,0,297.57,351.07,3.8,1.8,0.000,1228254.2,1228254.2,21701,0,0,0,L,1122011218,1,121.78,121.55,0002,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818512,329948.00
03/28/2019 20:15,2,0.152,ALERT,212.83,299.97,59.996,1553818506,"201051344000458","174011545737251",21.99,9.30,0,299.37,342.95,3.4,1.4,0.000,1245030.4,1245030.4,13493,0,0,0,L,1122011218,1,121.55,122.23,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818514,329949.00
03/28/2019 20:15,2,0.166,ALERT,212.38,299.07,60.012,1553818506,"201051344000890","174011545737251",21.71,7.30,0,298.47,345.96,3.7,1.6,0.000,1242772.4,1242772.4,21623,0,0,0,L,1122011218,1,122.01,121.10,0002,7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818516,329950.00
03/28/2019 20:15,2,0.125,ALERT,212.38,299.67,60.033,1553818506,"201051344000988","174011545737251",17.97,7.30,0,296.66,341.45,2.3,0.3,0.000,963513.9,963513.9,13844,0,0,0,L,1122011218,1,120.88,122.23,0002,4,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818518,329951.00
03/28/2019 20:15,2,0.150,ALERT,213.06,299.97,59.990,1553818506,"201051344000582","174011545737251",20.52,8.50,0,298.47,341.45,3.1,1.1,0.000,1222117.5,1222117.5,21596,0,0,0,L,1122011218,1,122.01,122.23,0002,6,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818519,329952.00
03/28/2019 20:15,2,0.148,ALERT,212.61,300.27,59.990,1553818506,"201051344000868","174011545737251",21.03,7.70,0,299.67,344.45,3.2,1.2,0.000,1230115.6,1230115.6,45546,0,0,0,L,1122011218,1,121.10,122.46,0002,5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818521,329953.00
03/28/2019 20:15,2,0.146,ALERT,213.06,300.27,60.001,1553818506,"201051344000576","174011545737251",21.01,8.00,0,299.07,348.06,3.2,1.1,0.000,1248314.0,1248314.0,17580,0,0,0,L,1122011218,1,121.55,122.01,0002,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818523,329954.00
03/28/2019 20:15,2,0.139,ALERT,212.83,299.67,59.990,1553818506,"201051344001158","174011545737251",20.18,7.30,0,298.47,344.76,2.9,0.8,0.000,1225343.7,1225343.7,13804,0,0,0,L,1122011218,1,121.33,122.01,0002,7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818525,329955.00
03/28/2019 20:15,2,0.141,ALERT,212.61,298.47,59.990,1553818506,"201051344000917","174011545737251",20.02,9.30,0,296.06,349.86,2.9,0.8,0.000,1240183.3,1240183.3,21470,0,0,0,L,1122011218,1,121.78,122.01,0002,5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818527,329956.00
03/28/2019 20:15,2,0.182,ALERT,212.83,298.47,59.990,1553818506,"201051344000417","174011545737251",17.97,6.70,0,296.96,338.44,3.3,1.3,0.000,998351.2,998351.2,21694,0,0,0,L,1122011218,1,121.78,121.78,0002,4,0,0,0,0,0,0,8,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818529,329957.00
03/28/2019 20:15,2,0.133,ALERT,212.83,298.77,59.975,1553818506,"201051344000685","174011545737251",20.75,6.70,0,297.57,350.77,2.8,0.8,0.000,1244680.1,1244680.1,21681,0,0,0,L,1122011218,1,122.68,121.55,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818530,329958.00
03/28/2019 20:15,2,0.154,ALERT,212.61,298.17,60.033,1553818506,"201051344000651","174011545737251",21.15,8.00,0,297.26,341.45,3.3,1.3,0.000,1237328.1,1237328.1,21660,0,0,0,L,1122011218,1,122.23,121.33,0002,6,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818532,329959.00
03/28/2019 20:15,2,0.148,ALERT,212.38,300.57,60.033,1553818506,"201051344000594","174011545737251",21.63,7.70,0,299.07,342.65,3.3,1.2,0.000,1251048.3,1251048.3,45491,0,0,0,L,1122011218,1,121.33,121.78,0002,4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818534,329960.00
03/28/2019 20:15,2,0.164,ALERT,212.83,299.97,60.012,1553818506,"201051344000469","174011545737251",21.73,7.30,0,298.47,344.45,3.6,1.6,0.000,1229650.2,1229650.2,13784,0,0,0,L,1122011218,1,120.88,122.46,0002,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818536,329961.00
03/28/2019 20:15,2,0.162,ALERT,212.61,299.07,60.001,1553818506,"201051344000585","174011545737251",21.17,7.70,0,297.57,341.45,3.5,1.4,0.000,1250275.6,1250275.6,21715,0,0,0,L,1122011218,1,121.55,122.01,0002,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818538,329962.00
03/28/2019 20:15,2,0.133,ALERT,213.29,299.67,60.012,1553818506,"201051344000853","174011545737251",20.34,8.50,0,299.07,345.36,2.7,0.7,0.000,1253013.6,1253013.6,13380,0,0,0,L,1122011218,1,121.78,122.46,0002,8,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818540,329963.00
03/28/2019 20:15,2,0.127,ALERT,212.83,299.07,60.017,1553818506,"201051344001145","174011545737251",20.26,6.30,0,298.47,349.56,2.6,0.6,0.000,1253018.2,1253018.2,21631,0,0,0,L,1122011218,1,122.01,121.55,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818542,329964.00
03/28/2019 20:15,2,0.160,ALERT,212.61,298.77,59.996,1553818506,"201051344000438","174011545737251",20.95,7.30,0,298.17,341.45,3.4,1.4,0.000,1245647.1,1245647.1,21668,0,0,0,L,1122011218,1,122.01,121.55,0002,6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818544,329965.00
03/28/2019 20:15,2,0.146,ALERT,212.16,298.77,59.985,1553818506,"201051344001135","174011545737251",21.33,8.50,0,298.17,341.15,3.2,1.2,0.000,1232665.5,1232665.5,21620,0,0,0,L,1122011218,1,121.78,121.55,0002,7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818546,329966.00
03/28/2019 20:15,2,0.148,ALERT,212.61,300.27,60.006,1553818506,"201051344000983","174011545737251",21.23,8.50,0,299.37,342.95,3.2,1.2,0.000,1251209.0,1251209.0,13387,0,0,0,L,1122011218,1,121.33,121.78,0002,7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818547,329967.00
03/28/2019 20:15,2,0.145,ALERT,212.61,298.47,60.006,1553818506,"201051344001203","174011545737251",19.98,7.30,0,297.87,345.06,3.0,0.9,0.000,1240366.6,1240366.6,21672,0,0,0,L,1122011218,1,122.46,121.33,0002,4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818549,329968.00
03/28/2019 20:15,2,0.141,ALERT,212.61,299.07,60.017,1553818506,"201051344001230","174011545737251",17.77,6.30,0,297.87,355.88,2.5,0.5,0.000,1237423.4,1237423.4,21487,0,0,0,L,1122011218,1,122.01,121.33,0002,3,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818551,329969.00
03/28/2019 20:15,2,0.139,ALERT,212.16,298.47,60.012,1553818506,"201051344000646","174011545737251",20.56,7.00,0,296.96,344.45,2.9,0.9,0.000,1230418.4,1230418.4,21641,0,0,0,L,1122011218,1,122.01,121.55,0002,4,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818553,329970.00
03/28/2019 20:15,2,0.141,ALERT,213.06,299.67,60.012,1553818506,"201051344000867","174011545737251",20.75,8.50,0,298.17,349.26,3.0,1.0,0.000,1228606.7,1228606.7,45565,0,0,0,L,1122011218,1,121.78,122.01,0002,6,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818555,329971.00
03/28/2019 20:15,2,0.145,ALERT,213.51,299.67,60.017,1553818506,"201051344000633","174011545737251",20.50,7.70,0,297.26,353.17,3.0,1.0,0.000,1227373.0,1227373.0,45617,0,0,0,L,1122011218,1,122.01,122.68,0002,7,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818557,329972.00
03/28/2019 20:15,2,0.166,ALERT,212.16,299.07,60.017,1553818506,"201051344000955","174011545737251",20.20,8.00,0,297.57,344.45,3.4,1.3,0.000,1250063.8,1250063.8,21662,0,0,0,L,1122011218,1,121.33,121.55,0002,5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818559,329973.00
03/28/2019 20:15,2,0.152,ALERT,212.61,298.77,60.049,1553818506,"201051344000648","174011545737251",20.75,7.30,0,298.17,343.25,3.2,1.2,0.000,1241253.9,1241253.9,45121,0,0,0,L,1122011218,1,120.88,122.23,0002,4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818560,329974.00
03/28/2019 20:15,2,0.123,ALERT,213.06,299.67,60.043,1553818506,"201051344000645","174011545737251",21.49,9.30,0,298.77,343.25,2.7,0.7,0.000,1245950.8,1245950.8,45084,0,0,0,L,1122011218,1,121.78,122.46,0002,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818562,329975.00
03/28/2019 20:15,2,0.143,ALERT,212.61,300.57,60.028,1553818506,"201051344000569","174011545737251",20.73,9.70,0,299.37,343.85,3.0,1.0,0.000,1261929.4,1261929.4,13301,0,0,0,L,1122011218,1,120.88,122.23,0002,6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818564,329976.00
03/28/2019 20:15,2,0.205,ALERT,212.83,299.37,60.022,1553818506,"179051228000119","174011545737251",19.46,11.70,0,296.96,344.15,4.0,2.0,0.000,49211.8,49211.8,13384,0,0,0,L,46974696,1,121.33,122.91,0000,7,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553818566,329977.00
03/28/2019 20:30,2,0.000,ALERT,212.38,299.67,60.017,1553819406,"201051344000579","174011545737251",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,1261677.4,1261677.4,13755,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1553819408,329978.00
03/28/2019 20:30,2,0.000,ALERT,211.48,297.26,60.054,1553819406,"201051344001025","174011545737251",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,1244137.8,1244137.8,21677,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1553819410,329979.00
03/28/2019 20:30,2,0.000,ALERT,211.48,297.57,60.059,1553819406,"201051344001093","174011545737251",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,1228254.4,1228254.4,21703,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1553819411,329980.00
03/28/2019 20:30,2,0.000,ALERT,212.38,299.07,60.028,1553819406,"201051344000458","174011545737251",0.00,7.30,0,297.57,302.98,0.0,0.0,0.000,1245030.4,1245030.4,13495,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1553819413,329981.00
03/28/2019 20:30,2,0.000,ALERT,211.48,298.47,60.022,1553819406,"201051344000890","174011545737251",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,1242772.5,1242772.5,21625,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1553819415,329982.00
03/28/2019 20:30,2,0.000,ALERT,212.16,298.77,60.022,1553819406,"201051344000988","174011545737251",0.00,6.30,0,294.86,302.07,0.0,0.0,0.000,963513.9,963513.9,13846,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1553819417,329983.00
03/28/2019 20:30,2,0.000,ALERT,212.16,298.77,60.022,1553819406,"201051344000582","174011545737251",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,1222117.5,1222117.5,21598,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1553819419,329984.00
03/28/2019 20:30,2,0.000,ALERT,212.38,299.37,60.022,1553819406,"201051344000868","174011545737251",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,1230115.6,1230115.6,45548,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1553819420,329985.00
03/28/2019 20:30,2,0.000,ALERT,212.83,299.37,60.017,1553819406,"201051344000576","174011545737251",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,1248314.0,1248314.0,17582,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1553819422,329986.00
03/28/2019 20:30,2,0.000,ALERT,212.38,298.47,60.006,1553819406,"201051344001158","174011545737251",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,1225343.7,1225343.7,13806,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1553819424,329987.00
03/28/2019 20:30,2,0.000,ALERT,211.70,297.57,60.012,1553819406,"201051344000917","174011545737251",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,1240183.3,1240183.3,21472,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1553819426,329988.00
03/28/2019 20:30,2,0.000,ALERT,211.93,297.57,60.012,1553819406,"201051344000417","174011545737251",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,998351.3,998351.3,21696,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1553819428,329989.00
03/28/2019 20:30,2,0.000,ALERT,211.93,297.87,60.006,1553819406,"201051344000685","174011545737251",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,1244680.2,1244680.2,21683,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1553819429,329990.00
03/28/2019 20:30,2,0.000,ALERT,211.70,296.96,60.012,1553819406,"201051344000651","174011545737251",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,1237328.2,1237328.2,21662,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1553819431,329991.00
03/28/2019 20:30,2,0.000,ALERT,211.93,299.67,60.012,1553819406,"201051344000594","174011545737251",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,1251048.4,1251048.4,45493,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1553819433,329992.00
03/28/2019 20:30,2,0.000,ALERT,212.38,298.77,59.975,1553819406,"201051344000469","174011545737251",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,1229650.3,1229650.3,13786,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1553819435,329993.00
03/28/2019 20:30,2,0.000,ALERT,211.70,297.87,59.996,1553819406,"201051344000585","174011545737251",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,1250275.7,1250275.7,21717,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1553819437,329994.00
03/28/2019 20:30,2,0.000,ALERT,212.83,298.77,60.001,1553819406,"201051344000853","174011545737251",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,1253013.6,1253013.6,13382,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1553819439,329995.00
03/28/2019 20:30,2,0.000,ALERT,211.93,298.17,60.001,1553819406,"201051344001145","174011545737251",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,1253018.2,1253018.2,21633,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1553819441,329996.00
03/28/2019 20:30,2,0.000,ALERT,211.70,298.17,60.006,1553819406,"201051344000438","174011545737251",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,1245647.2,1245647.2,21670,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1553819442,329997.00
03/28/2019 20:30,2,0.000,ALERT,211.48,297.87,59.985,1553819406,"201051344001135","174011545737251",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,1232665.5,1232665.5,21622,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1553819444,329998.00
03/28/2019 20:30,2,0.000,ALERT,212.38,299.07,60.022,1553819406,"201051344000983","174011545737251",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,1251209.0,1251209.0,13389,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1553819446,329999.00
03/28/2019 20:30,2,0.000,ALERT,211.70,297.57,59.996,1553819406,"201051344001203","174011545737251",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,1240366.7,1240366.7,21674,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1553819448,330000.00
03/28/2019 20:30,2,0.000,ALERT,211.70,298.47,59.959,1553819406,"201051344001230","174011545737251",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,1237423.4,1237423.4,21489,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1553819450,330001.00
03/28/2019 20:30,2,0.000,ALERT,211.48,297.87,60.006,1553819406,"201051344000646","174011545737251",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,1230418.4,1230418.4,21643,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1553819452,330002.00
03/28/2019 20:30,2,0.000,ALERT,212.61,298.47,60.001,1553819406,"201051344000867","174011545737251",0.00,7.30,0,296.96,302.68,0.0,0.0,0.000,1228606.8,1228606.8,45567,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1553819453,330003.00
03/28/2019 20:30,2,0.000,ALERT,213.06,298.77,59.996,1553819406,"201051344000633","174011545737251",0.00,6.30,0,295.76,301.77,0.0,0.0,0.000,1227373.1,1227373.1,45619,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1553819455,330004.00
03/28/2019 20:30,2,0.000,ALERT,211.25,297.87,60.001,1553819406,"201051344000955","174011545737251",0.00,6.70,0,296.66,299.97,0.0,0.0,0.000,1250063.8,1250063.8,21664,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1553819457,330005.00
03/28/2019 20:30,2,0.000,ALERT,212.38,298.17,59.985,1553819406,"201051344000648","174011545737251",0.00,6.00,0,296.66,302.37,0.0,0.0,0.000,1241254.0,1241254.0,45123,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1553819459,330006.00
03/28/2019 20:30,2,0.000,ALERT,212.83,298.77,59.996,1553819406,"201051344000645","174011545737251",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,1245950.8,1245950.8,45086,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1553819461,330007.00
03/28/2019 20:30,2,0.000,ALERT,212.16,299.37,59.996,1553819406,"201051344000569","174011545737251",0.00,7.30,0,298.17,303.28,0.0,0.0,0.000,1261929.4,1261929.4,13303,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1553819463,330008.00
03/28/2019 20:30,2,0.000,ALERT,212.61,298.77,59.990,1553819406,"179051228000119","174011545737251",0.00,9.70,0,296.06,301.77,0.0,0.0,0.000,49212.0,49212.0,13386,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553819465,330009.00
03/28/2019 20:45,2,0.000,ALERT,212.16,299.37,59.985,1553820305,"201051344000579","174011545737251",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,1261677.4,1261677.4,13757,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553820308,330010.00
03/28/2019 20:45,2,0.000,ALERT,211.03,296.96,60.012,1553820305,"201051344001025","174011545737251",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,1244137.8,1244137.8,21679,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553820309,330011.00
03/28/2019 20:45,2,0.000,ALERT,211.25,297.57,59.980,1553820305,"201051344001093","174011545737251",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,1228254.4,1228254.4,21705,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553820311,330012.00
03/28/2019 20:45,2,0.000,ALERT,211.93,298.77,59.996,1553820305,"201051344000458","174011545737251",0.00,6.00,0,296.66,301.77,0.0,0.0,0.000,1245030.4,1245030.4,13497,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553820313,330013.00
03/28/2019 20:45,2,0.000,ALERT,211.25,298.17,59.990,1553820305,"201051344000890","174011545737251",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,1242772.5,1242772.5,21627,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553820315,330014.00
03/28/2019 20:45,2,0.000,ALERT,211.70,298.17,59.985,1553820305,"201051344000988","174011545737251",0.00,4.50,0,293.96,300.57,0.0,0.0,0.000,963513.9,963513.9,13848,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553820317,330015.00
03/28/2019 20:45,2,0.000,ALERT,211.70,298.47,59.996,1553820305,"201051344000582","174011545737251",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,1222117.5,1222117.5,21600,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553820319,330016.00
03/28/2019 20:45,2,0.000,ALERT,211.93,299.07,59.990,1553820305,"201051344000868","174011545737251",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,1230115.6,1230115.6,45550,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553820320,330017.00
03/28/2019 20:45,2,0.000,ALERT,212.61,299.37,59.943,1553820305,"201051344000576","174011545737251",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,1248314.0,1248314.0,17584,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553820322,330018.00
03/28/2019 20:45,2,0.000,ALERT,211.93,298.47,59.990,1553820305,"201051344001158","174011545737251",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,1225343.7,1225343.7,13808,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553820324,330019.00
03/28/2019 20:45,2,0.000,ALERT,211.25,296.96,59.996,1553820305,"201051344000917","174011545737251",0.00,6.00,0,294.86,299.07,0.0,0.0,0.000,1240183.3,1240183.3,21474,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553820326,330020.00
03/28/2019 20:45,2,0.000,ALERT,211.48,296.96,60.012,1553820305,"201051344000417","174011545737251",0.00,4.00,0,295.76,299.07,0.0,0.0,0.000,998351.3,998351.3,21698,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553820328,330021.00
03/28/2019 20:45,2,0.000,ALERT,211.48,297.57,60.001,1553820305,"201051344000685","174011545737251",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,1244680.2,1244680.2,21685,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553820330,330022.00
03/28/2019 20:45,2,0.000,ALERT,211.48,296.96,60.012,1553820305,"201051344000651","174011545737251",0.00,4.00,0,295.46,299.07,0.0,0.0,0.000,1237328.2,1237328.2,21664,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553820331,330023.00
03/28/2019 20:45,2,0.000,ALERT,211.70,299.37,60.001,1553820305,"201051344000594","174011545737251",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,1251048.4,1251048.4,45495,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553820333,330024.00
03/28/2019 20:45,2,0.000,ALERT,211.93,298.77,59.969,1553820305,"201051344000469","174011545737251",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,1229650.3,1229650.3,13788,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553820335,330025.00
03/28/2019 20:45,2,0.000,ALERT,211.48,297.87,60.012,1553820305,"201051344000585","174011545737251",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,1250275.7,1250275.7,21719,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553820337,330026.00
03/28/2019 20:45,2,0.000,ALERT,212.61,298.47,60.001,1553820305,"201051344000853","174011545737251",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,1253013.6,1253013.6,13384,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553820339,330027.00
03/28/2019 20:45,2,0.000,ALERT,211.48,297.87,60.001,1553820305,"201051344001145","174011545737251",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,1253018.2,1253018.2,21635,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553820341,330028.00
03/28/2019 20:45,2,0.000,ALERT,211.48,297.87,60.006,1553820305,"201051344000438","174011545737251",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,1245647.2,1245647.2,21672,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553820342,330029.00
03/28/2019 20:45,2,0.000,ALERT,210.80,297.26,60.001,1553820305,"201051344001135","174011545737251",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,1232665.5,1232665.5,21624,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553820344,330030.00
03/28/2019 20:45,2,0.000,ALERT,211.93,298.77,59.975,1553820305,"201051344000983","174011545737251",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,1251209.0,1251209.0,13391,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553820346,330031.00
03/28/2019 20:45,2,0.000,ALERT,211.25,297.26,60.006,1553820305,"201051344001203","174011545737251",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,1240366.7,1240366.7,21676,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553820348,330032.00
03/28/2019 20:45,2,0.000,ALERT,211.25,297.87,60.012,1553820305,"201051344001230","174011545737251",0.00,3.30,0,296.36,299.67,0.0,0.0,0.000,1237423.4,1237423.4,21491,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553820350,330033.00
03/28/2019 20:45,2,0.000,ALERT,211.03,297.57,60.006,1553820305,"201051344000646","174011545737251",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,1230418.4,1230418.4,21645,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553820351,330034.00
03/28/2019 20:45,2,0.000,ALERT,212.16,298.47,60.001,1553820305,"201051344000867","174011545737251",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,1228606.8,1228606.8,45569,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553820353,330035.00
03/28/2019 20:45,2,0.000,ALERT,212.83,298.47,59.953,1553820305,"201051344000633","174011545737251",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,1227373.1,1227373.1,45621,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553820355,330036.00
03/28/2019 20:45,2,0.000,ALERT,210.80,297.57,59.985,1553820305,"201051344000955","174011545737251",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,1250063.8,1250063.8,21666,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553820357,330037.00
03/28/2019 20:45,2,0.000,ALERT,212.16,297.87,59.996,1553820305,"201051344000648","174011545737251",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,1241254.0,1241254.0,45125,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553820359,330038.00
03/28/2019 20:45,2,0.000,ALERT,212.38,298.77,60.001,1553820305,"201051344000645","174011545737251",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,1245950.8,1245950.8,45088,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553820361,330039.00
03/28/2019 20:45,2,0.000,ALERT,211.93,299.37,59.990,1553820305,"201051344000569","174011545737251",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,1261929.4,1261929.4,13305,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553820363,330040.00
03/28/2019 20:45,2,0.000,ALERT,212.38,298.17,59.990,1553820305,"179051228000119","174011545737251",0.00,7.30,0,295.46,300.57,0.0,0.0,0.000,49212.0,49212.0,13388,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553820365,330041.00
03/28/2019 21:00,2,0.000,ALERT,212.38,299.97,59.996,1553821206,"201051344000579","174011545737251",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,1261677.4,1261677.4,13759,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553821208,330042.00
03/28/2019 21:00,2,0.000,ALERT,211.03,296.36,60.001,1553821206,"201051344001025","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,1244137.8,1244137.8,21681,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553821210,330043.00
03/28/2019 21:00,2,0.000,ALERT,211.48,297.26,60.001,1553821206,"201051344001093","174011545737251",0.00,3.70,0,295.46,298.77,0.0,0.0,0.000,1228254.4,1228254.4,21707,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553821212,330044.00
03/28/2019 21:00,2,0.000,ALERT,212.16,299.07,60.001,1553821206,"201051344000458","174011545737251",0.00,4.00,0,296.36,302.37,0.0,0.0,0.000,1245030.4,1245030.4,13499,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553821213,330045.00
03/28/2019 21:00,2,0.000,ALERT,211.25,297.57,60.006,1553821206,"201051344000890","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1242772.5,1242772.5,21629,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553821215,330046.00
03/28/2019 21:00,2,0.000,ALERT,212.16,299.07,60.006,1553821206,"201051344000988","174011545737251",0.00,3.30,0,293.96,301.17,0.0,0.0,0.000,963513.9,963513.9,13850,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553821217,330047.00
03/28/2019 21:00,2,0.000,ALERT,211.93,298.17,59.975,1553821206,"201051344000582","174011545737251",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,1222117.5,1222117.5,21602,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553821219,330048.00
03/28/2019 21:00,2,0.000,ALERT,212.16,299.67,60.006,1553821206,"201051344000868","174011545737251",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,1230115.6,1230115.6,45552,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553821221,330049.00
03/28/2019 21:00,2,0.000,ALERT,212.83,299.67,60.059,1553821206,"201051344000576","174011545737251",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,1248314.0,1248314.0,17586,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553821223,330050.00
03/28/2019 21:00,2,0.000,ALERT,212.38,299.07,60.012,1553821206,"201051344001158","174011545737251",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,1225343.7,1225343.7,13810,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553821225,330051.00
03/28/2019 21:00,2,0.000,ALERT,211.48,296.66,60.006,1553821206,"201051344000917","174011545737251",0.00,4.50,0,294.26,298.47,0.0,0.0,0.000,1240183.3,1240183.3,21476,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553821226,330052.00
03/28/2019 21:00,2,0.000,ALERT,211.48,296.66,60.012,1553821206,"201051344000417","174011545737251",0.00,3.00,0,295.16,298.47,0.0,0.0,0.000,998351.3,998351.3,21700,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553821228,330053.00
03/28/2019 21:00,2,0.000,ALERT,211.70,296.96,60.012,1553821206,"201051344000685","174011545737251",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,1244680.2,1244680.2,21687,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553821230,330054.00
03/28/2019 21:00,2,0.000,ALERT,211.25,296.06,60.022,1553821206,"201051344000651","174011545737251",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,1237328.2,1237328.2,21666,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553821232,330055.00
03/28/2019 21:00,2,0.000,ALERT,211.93,299.97,60.017,1553821206,"201051344000594","174011545737251",0.00,3.00,0,296.06,301.77,0.0,0.0,0.000,1251048.4,1251048.4,45497,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553821234,330056.00
03/28/2019 21:00,2,0.000,ALERT,212.38,299.37,60.012,1553821206,"201051344000469","174011545737251",0.00,2.00,0,295.46,301.17,0.0,0.0,0.000,1229650.3,1229650.3,13790,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553821236,330057.00
03/28/2019 21:00,2,0.000,ALERT,211.48,297.26,60.022,1553821206,"201051344000585","174011545737251",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,1250275.7,1250275.7,21721,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553821238,330058.00
03/28/2019 21:00,2,0.000,ALERT,212.83,299.07,60.012,1553821206,"201051344000853","174011545737251",0.00,3.00,0,296.06,301.77,0.0,0.0,0.000,1253013.6,1253013.6,13386,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553821240,330059.00
03/28/2019 21:00,2,0.000,ALERT,211.70,297.57,60.006,1553821206,"201051344001145","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1253018.2,1253018.2,21637,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553821241,330060.00
03/28/2019 21:00,2,0.000,ALERT,211.70,296.96,60.001,1553821206,"201051344000438","174011545737251",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,1245647.2,1245647.2,21674,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553821243,330061.00
03/28/2019 21:00,2,0.000,ALERT,211.03,296.66,60.006,1553821206,"201051344001135","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1232665.5,1232665.5,21626,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553821245,330062.00
03/28/2019 21:00,2,0.000,ALERT,212.16,298.47,60.022,1553821206,"201051344000983","174011545737251",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,1251209.0,1251209.0,13393,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553821247,330063.00
03/28/2019 21:00,2,0.000,ALERT,211.48,296.36,60.001,1553821206,"201051344001203","174011545737251",0.00,3.00,0,295.46,300.87,0.0,0.0,0.000,1240366.7,1240366.7,21678,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553821249,330064.00
03/28/2019 21:00,2,0.000,ALERT,211.25,296.96,59.996,1553821206,"201051344001230","174011545737251",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,1237423.4,1237423.4,21493,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553821250,330065.00
03/28/2019 21:00,2,0.000,ALERT,211.03,296.66,59.990,1553821206,"201051344000646","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1230418.4,1230418.4,21647,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553821252,330066.00
03/28/2019 21:00,2,0.000,ALERT,212.38,298.17,60.017,1553821206,"201051344000867","174011545737251",0.00,3.70,0,295.46,302.07,0.0,0.0,0.000,1228606.8,1228606.8,45571,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553821254,330067.00
03/28/2019 21:00,2,0.000,ALERT,212.83,297.87,60.022,1553821206,"201051344000633","174011545737251",0.00,3.00,0,294.56,300.87,0.0,0.0,0.000,1227373.1,1227373.1,45623,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553821256,330068.00
03/28/2019 21:00,2,0.000,ALERT,211.03,296.96,59.964,1553821206,"201051344000955","174011545737251",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,1250063.8,1250063.8,21668,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553821258,330069.00
03/28/2019 21:00,2,0.000,ALERT,212.38,297.87,60.006,1553821206,"201051344000648","174011545737251",0.00,2.50,0,295.76,301.47,0.0,0.0,0.000,1241254.0,1241254.0,45127,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553821259,330070.00
03/28/2019 21:00,2,0.000,ALERT,212.61,298.47,59.990,1553821206,"201051344000645","174011545737251",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,1245950.8,1245950.8,45090,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553821261,330071.00
03/28/2019 21:00,2,0.000,ALERT,212.16,299.37,59.932,1553821206,"201051344000569","174011545737251",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,1261929.4,1261929.4,13307,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553821263,330072.00
03/28/2019 21:00,2,0.000,ALERT,212.61,298.17,59.985,1553821206,"179051228000119","174011545737251",0.00,5.50,0,295.16,300.87,0.0,0.0,0.000,49212.0,49212.0,13390,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553821266,330073.00
03/28/2019 21:15,2,0.000,ALERT,212.83,300.57,59.948,1553822105,"201051344000579","174011545737251",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,1261677.4,1261677.4,13761,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553822107,330074.00
