ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/28/2019 21:15,2,0.000,ALERT,212.38,298.17,59.985,1553822105,"201051344001025","174011545737251",0.00,1.50,0,294.86,300.87,0.0,0.0,0.000,1244137.8,1244137.8,21683,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553822109,330075.00
03/28/2019 21:15,2,0.000,ALERT,212.61,298.77,59.975,1553822105,"201051344001093","174011545737251",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,1228254.4,1228254.4,21709,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553822111,330076.00
03/28/2019 21:15,2,0.000,ALERT,212.83,299.67,59.980,1553822105,"201051344000458","174011545737251",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,1245030.4,1245030.4,13501,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553822113,330077.00
03/28/2019 21:15,2,0.000,ALERT,212.38,299.37,59.980,1553822105,"201051344000890","174011545737251",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,1242772.5,1242772.5,21631,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553822115,330078.00
03/28/2019 21:15,2,0.000,ALERT,212.83,299.67,59.980,1553822105,"201051344000988","174011545737251",0.00,2.00,0,294.56,301.47,0.0,0.0,0.000,963513.9,963513.9,13852,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553822116,330079.00
03/28/2019 21:15,2,0.000,ALERT,212.83,299.67,59.980,1553822105,"201051344000582","174011545737251",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,1222117.5,1222117.5,21604,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553822118,330080.00
03/28/2019 21:15,2,0.000,ALERT,212.83,300.27,60.028,1553822105,"201051344000868","174011545737251",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,1230115.6,1230115.6,45554,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553822120,330081.00
03/28/2019 21:15,2,0.000,ALERT,213.29,300.57,59.996,1553822105,"201051344000576","174011545737251",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,1248314.0,1248314.0,17588,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553822122,330082.00
03/28/2019 21:15,2,0.000,ALERT,212.61,299.37,59.953,1553822105,"201051344001158","174011545737251",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,1225343.7,1225343.7,13812,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553822124,330083.00
03/28/2019 21:15,2,0.000,ALERT,212.61,298.47,59.990,1553822105,"201051344000917","174011545737251",0.00,3.30,0,293.96,299.67,0.0,0.0,0.000,1240183.3,1240183.3,21478,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553822126,330084.00
03/28/2019 21:15,2,0.000,ALERT,212.61,298.47,59.990,1553822105,"201051344000417","174011545737251",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,998351.3,998351.3,21702,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553822127,330085.00
03/28/2019 21:15,2,0.000,ALERT,212.83,298.77,59.980,1553822105,"201051344000685","174011545737251",0.00,2.00,0,294.86,300.27,0.0,0.0,0.000,1244680.2,1244680.2,21689,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553822129,330086.00
03/28/2019 21:15,2,0.000,ALERT,212.61,298.17,59.996,1553822105,"201051344000651","174011545737251",0.00,1.50,0,293.96,299.67,0.0,0.0,0.000,1237328.2,1237328.2,21668,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553822131,330087.00
03/28/2019 21:15,2,0.000,ALERT,212.61,300.27,59.985,1553822105,"201051344000594","174011545737251",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,1251048.4,1251048.4,45499,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553822133,330088.00
03/28/2019 21:15,2,0.000,ALERT,212.83,299.67,59.980,1553822105,"201051344000469","174011545737251",0.00,1.00,0,296.06,301.77,0.0,0.0,0.000,1229650.3,1229650.3,13792,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553822135,330089.00
03/28/2019 21:15,2,0.000,ALERT,212.61,299.07,60.006,1553822105,"201051344000585","174011545737251",0.00,2.50,0,294.86,300.57,0.0,0.0,0.000,1250275.7,1250275.7,21723,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553822136,330090.00
03/28/2019 21:15,2,0.000,ALERT,213.29,299.67,59.990,1553822105,"201051344000853","174011545737251",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,1253013.6,1253013.6,13388,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553822138,330091.00
03/28/2019 21:15,2,0.000,ALERT,212.83,299.07,59.990,1553822105,"201051344001145","174011545737251",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,1253018.2,1253018.2,21639,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553822140,330092.00
03/28/2019 21:15,2,0.000,ALERT,212.83,299.07,60.012,1553822105,"201051344000438","174011545737251",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,1245647.2,1245647.2,21676,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553822142,330093.00
03/28/2019 21:15,2,0.000,ALERT,212.16,299.07,59.990,1553822105,"201051344001135","174011545737251",0.00,2.00,0,295.16,300.87,0.0,0.0,0.000,1232665.5,1232665.5,21628,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553822144,330094.00
03/28/2019 21:15,2,0.000,ALERT,212.83,299.97,60.006,1553822105,"201051344000983","174011545737251",0.00,2.00,0,296.66,302.37,0.0,0.0,0.000,1251209.0,1251209.0,13395,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553822146,330095.00
03/28/2019 21:15,2,0.000,ALERT,212.61,298.47,59.975,1553822105,"201051344001203","174011545737251",0.00,2.00,0,294.56,302.07,0.0,0.0,0.000,1240366.7,1240366.7,21680,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553822147,330096.00
03/28/2019 21:15,2,0.000,ALERT,212.61,299.37,59.990,1553822105,"201051344001230","174011545737251",0.00,1.50,0,295.16,300.57,0.0,0.0,0.000,1237423.4,1237423.4,21495,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553822149,330097.00
03/28/2019 21:15,2,0.000,ALERT,212.16,298.47,59.990,1553822105,"201051344000646","174011545737251",0.00,1.50,0,294.26,299.97,0.0,0.0,0.000,1230418.4,1230418.4,21649,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553822151,330098.00
03/28/2019 21:15,2,0.000,ALERT,213.06,299.07,59.985,1553822105,"201051344000867","174011545737251",0.00,3.30,0,295.76,302.37,0.0,0.0,0.000,1228606.8,1228606.8,45573,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553822153,330099.00
03/28/2019 21:15,2,0.000,ALERT,213.51,299.37,59.996,1553822105,"201051344000633","174011545737251",0.00,2.00,0,294.56,301.47,0.0,0.0,0.000,1227373.1,1227373.1,45625,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553822155,330100.00
03/28/2019 21:15,2,0.000,ALERT,212.16,299.07,59.959,1553822105,"201051344000955","174011545737251",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,1250063.8,1250063.8,21670,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553822157,330101.00
03/28/2019 21:15,2,0.000,ALERT,212.83,298.77,59.985,1553822105,"201051344000648","174011545737251",0.00,1.50,0,296.06,301.77,0.0,0.0,0.000,1241254.0,1241254.0,45129,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553822158,330102.00
03/28/2019 21:15,2,0.000,ALERT,213.29,299.67,59.943,1553822105,"201051344000645","174011545737251",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,1245950.8,1245950.8,45092,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553822160,330103.00
03/28/2019 21:15,2,0.000,ALERT,212.83,300.27,59.980,1553822105,"201051344000569","174011545737251",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,1261929.4,1261929.4,13309,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553822162,330104.00
03/28/2019 21:15,2,0.000,ALERT,213.29,299.37,59.975,1553822105,"179051228000119","174011545737251",0.00,4.50,0,295.16,301.47,0.0,0.0,0.000,49212.0,49212.0,13392,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553822164,330105.00
03/28/2019 21:30,2,0.000,ALERT,213.06,299.97,60.001,1553823005,"201051344000579","174011545737251",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,1261677.4,1261677.4,13763,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823007,330106.00
03/28/2019 21:30,2,0.000,ALERT,212.61,298.47,60.001,1553823005,"201051344001025","174011545737251",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,1244137.8,1244137.8,21685,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823009,330107.00
03/28/2019 21:30,2,0.000,ALERT,212.83,299.37,60.001,1553823005,"201051344001093","174011545737251",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,1228254.4,1228254.4,21711,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823011,330108.00
03/28/2019 21:30,2,0.000,ALERT,212.83,299.07,60.012,1553823005,"201051344000458","174011545737251",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,1245030.4,1245030.4,13503,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823013,330109.00
03/28/2019 21:30,2,0.000,ALERT,212.61,299.37,59.980,1553823005,"201051344000890","174011545737251",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,1242772.5,1242772.5,21633,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823015,330110.00
03/28/2019 21:30,2,0.000,ALERT,212.61,298.77,60.038,1553823005,"201051344000988","174011545737251",0.00,1.50,0,295.16,301.77,0.0,0.0,0.000,963513.9,963513.9,13854,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823017,330111.00
03/28/2019 21:30,2,0.000,ALERT,213.29,300.27,60.012,1553823005,"201051344000582","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1222117.5,1222117.5,21606,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553823018,330112.00
03/28/2019 21:30,2,0.000,ALERT,212.83,299.67,60.012,1553823005,"201051344000868","174011545737251",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,1230115.6,1230115.6,45556,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823020,330113.00
03/28/2019 21:30,2,0.000,ALERT,213.29,299.67,60.012,1553823005,"201051344000576","174011545737251",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,1248314.0,1248314.0,17590,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553823022,330114.00
03/28/2019 21:30,2,0.000,ALERT,212.83,299.07,60.017,1553823005,"201051344001158","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1225343.7,1225343.7,13814,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823024,330115.00
03/28/2019 21:30,2,0.000,ALERT,213.06,298.77,60.017,1553823005,"201051344000917","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1240183.3,1240183.3,21480,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823026,330116.00
03/28/2019 21:30,2,0.000,ALERT,212.83,298.77,60.012,1553823005,"201051344000417","174011545737251",0.00,1.50,0,296.66,299.97,0.0,0.0,0.000,998351.3,998351.3,21704,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823028,330117.00
03/28/2019 21:30,2,0.000,ALERT,213.06,299.07,60.022,1553823005,"201051344000685","174011545737251",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,1244680.2,1244680.2,21691,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553823029,330118.00
03/28/2019 21:30,2,0.000,ALERT,213.06,298.77,60.022,1553823005,"201051344000651","174011545737251",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,1237328.2,1237328.2,21670,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823031,330119.00
03/28/2019 21:30,2,0.000,ALERT,212.61,299.67,60.012,1553823005,"201051344000594","174011545737251",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,1251048.4,1251048.4,45501,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823033,330120.00
03/28/2019 21:30,2,0.000,ALERT,212.83,299.07,60.028,1553823005,"201051344000469","174011545737251",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,1229650.3,1229650.3,13794,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823035,330121.00
03/28/2019 21:30,2,0.000,ALERT,213.06,299.67,60.022,1553823005,"201051344000585","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1250275.7,1250275.7,21725,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823037,330122.00
03/28/2019 21:30,2,0.000,ALERT,213.51,299.07,60.065,1553823005,"201051344000853","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1253013.6,1253013.6,13390,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823038,330123.00
03/28/2019 21:30,2,0.000,ALERT,213.06,299.67,59.980,1553823005,"201051344001145","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1253018.2,1253018.2,21641,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823040,330124.00
03/28/2019 21:30,2,0.000,ALERT,212.83,299.37,60.012,1553823005,"201051344000438","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1245647.2,1245647.2,21678,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823042,330125.00
03/28/2019 21:30,2,0.000,ALERT,212.61,299.37,60.006,1553823005,"201051344001135","174011545737251",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,1232665.5,1232665.5,21630,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823044,330126.00
03/28/2019 21:30,2,0.000,ALERT,212.83,299.07,59.996,1553823005,"201051344000983","174011545737251",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,1251209.0,1251209.0,13397,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823046,330127.00
03/28/2019 21:30,2,0.000,ALERT,213.06,299.37,60.006,1553823005,"201051344001203","174011545737251",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,1240366.7,1240366.7,21682,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823048,330128.00
03/28/2019 21:30,2,0.000,ALERT,212.83,299.97,60.006,1553823005,"201051344001230","174011545737251",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,1237423.4,1237423.4,21497,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553823049,330129.00
03/28/2019 21:30,2,0.000,ALERT,212.61,299.37,60.001,1553823005,"201051344000646","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,1230418.4,1230418.4,21651,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823051,330130.00
03/28/2019 21:30,2,0.000,ALERT,213.06,298.77,60.001,1553823005,"201051344000867","174011545737251",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,1228606.8,1228606.8,45575,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553823053,330131.00
03/28/2019 21:30,2,0.000,ALERT,213.74,299.07,59.980,1553823005,"201051344000633","174011545737251",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,1227373.1,1227373.1,45627,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823055,330132.00
03/28/2019 21:30,2,0.000,ALERT,212.38,299.37,60.001,1553823005,"201051344000955","174011545737251",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,1250063.8,1250063.8,21672,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553823057,330133.00
03/28/2019 21:30,2,0.000,ALERT,213.06,298.47,60.006,1553823005,"201051344000648","174011545737251",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,1241254.0,1241254.0,45131,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823058,330134.00
03/28/2019 21:30,2,0.000,ALERT,213.29,299.07,60.006,1553823005,"201051344000645","174011545737251",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,1245950.8,1245950.8,45094,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823060,330135.00
03/28/2019 21:30,2,0.000,ALERT,213.06,299.97,60.001,1553823005,"201051344000569","174011545737251",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,1261929.4,1261929.4,13311,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823062,330136.00
03/28/2019 21:30,2,0.000,ALERT,213.29,298.77,60.001,1553823005,"179051228000119","174011545737251",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,49212.0,49212.0,13394,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553823064,330137.00
03/28/2019 21:45,2,0.000,ALERT,213.51,301.47,60.012,1553823906,"201051344000579","174011545737251",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,1261677.4,1261677.4,13765,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553823908,330138.00
03/28/2019 21:45,2,0.000,ALERT,213.06,299.07,60.001,1553823906,"201051344001025","174011545737251",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,1244137.8,1244137.8,21687,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553823910,330139.00
03/28/2019 21:45,2,0.000,ALERT,213.06,299.67,59.980,1553823906,"201051344001093","174011545737251",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,1228254.4,1228254.4,21713,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823912,330140.00
03/28/2019 21:45,2,0.000,ALERT,213.29,300.87,60.001,1553823906,"201051344000458","174011545737251",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,1245030.4,1245030.4,13505,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553823914,330141.00
03/28/2019 21:45,2,0.000,ALERT,213.06,300.27,59.990,1553823906,"201051344000890","174011545737251",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,1242772.5,1242772.5,21635,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823916,330142.00
03/28/2019 21:45,2,0.000,ALERT,213.29,300.57,60.001,1553823906,"201051344000988","174011545737251",0.00,1.00,0,294.56,301.77,0.0,0.0,0.000,963513.9,963513.9,13856,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823917,330143.00
03/28/2019 21:45,2,0.000,ALERT,213.51,300.87,60.001,1553823906,"201051344000582","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1222117.5,1222117.5,21608,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553823919,330144.00
03/28/2019 21:45,2,0.000,ALERT,213.51,301.47,59.985,1553823906,"201051344000868","174011545737251",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,1230115.6,1230115.6,45558,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823921,330145.00
03/28/2019 21:45,2,0.000,ALERT,213.96,301.17,59.996,1553823906,"201051344000576","174011545737251",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,1248314.0,1248314.0,17592,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823923,330146.00
03/28/2019 21:45,2,0.000,ALERT,213.29,300.27,60.028,1553823906,"201051344001158","174011545737251",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,1225343.7,1225343.7,13816,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823925,330147.00
03/28/2019 21:45,2,0.000,ALERT,213.29,299.37,59.996,1553823906,"201051344000917","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1240183.3,1240183.3,21482,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553823926,330148.00
03/28/2019 21:45,2,0.000,ALERT,213.51,299.37,60.006,1553823906,"201051344000417","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,998351.3,998351.3,21706,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823928,330149.00
03/28/2019 21:45,2,0.000,ALERT,213.29,299.97,60.017,1553823906,"201051344000685","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1244680.2,1244680.2,21693,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553823930,330150.00
03/28/2019 21:45,2,0.000,ALERT,213.06,299.07,59.980,1553823906,"201051344000651","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1237328.2,1237328.2,21672,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553823932,330151.00
03/28/2019 21:45,2,0.000,ALERT,213.06,301.47,59.996,1553823906,"201051344000594","174011545737251",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,1251048.4,1251048.4,45503,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553823934,330152.00
03/28/2019 21:45,2,0.000,ALERT,213.51,300.57,59.990,1553823906,"201051344000469","174011545737251",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,1229650.3,1229650.3,13796,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823936,330153.00
03/28/2019 21:45,2,0.000,ALERT,213.29,299.97,59.990,1553823906,"201051344000585","174011545737251",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,1250275.7,1250275.7,21727,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823937,330154.00
03/28/2019 21:45,2,0.000,ALERT,213.96,300.87,59.990,1553823906,"201051344000853","174011545737251",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,1253013.6,1253013.6,13392,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553823939,330155.00
03/28/2019 21:45,2,0.000,ALERT,213.29,299.97,59.985,1553823906,"201051344001145","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1253018.2,1253018.2,21643,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553823941,330156.00
03/28/2019 21:45,2,0.000,ALERT,213.29,299.67,59.990,1553823906,"201051344000438","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1245647.2,1245647.2,21680,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823943,330157.00
03/28/2019 21:45,2,0.000,ALERT,212.83,299.67,59.975,1553823906,"201051344001135","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1232665.5,1232665.5,21632,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553823945,330158.00
03/28/2019 21:45,2,0.000,ALERT,213.51,301.17,59.990,1553823906,"201051344000983","174011545737251",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,1251209.0,1251209.0,13399,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823947,330159.00
03/28/2019 21:45,2,0.000,ALERT,213.06,299.37,59.990,1553823906,"201051344001203","174011545737251",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,1240366.7,1240366.7,21684,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823948,330160.00
03/28/2019 21:45,2,0.000,ALERT,213.29,300.27,59.985,1553823906,"201051344001230","174011545737251",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,1237423.4,1237423.4,21499,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553823950,330161.00
03/28/2019 21:45,2,0.000,ALERT,212.83,299.37,59.985,1553823906,"201051344000646","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1230418.4,1230418.4,21653,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553823952,330162.00
03/28/2019 21:45,2,0.000,ALERT,213.51,299.97,60.038,1553823906,"201051344000867","174011545737251",0.00,2.00,0,296.66,302.37,0.0,0.0,0.000,1228606.8,1228606.8,45577,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823954,330163.00
03/28/2019 21:45,2,0.000,ALERT,214.19,300.57,59.980,1553823906,"201051344000633","174011545737251",0.00,0.50,0,295.46,301.47,0.0,0.0,0.000,1227373.1,1227373.1,45629,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823956,330164.00
03/28/2019 21:45,2,0.000,ALERT,212.83,299.97,59.943,1553823906,"201051344000955","174011545737251",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,1250063.8,1250063.8,21674,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823958,330165.00
03/28/2019 21:45,2,0.000,ALERT,213.29,299.97,59.990,1553823906,"201051344000648","174011545737251",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,1241254.0,1241254.0,45133,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823959,330166.00
03/28/2019 21:45,2,0.000,ALERT,213.96,300.87,59.996,1553823906,"201051344000645","174011545737251",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,1245950.8,1245950.8,45096,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553823961,330167.00
03/28/2019 21:45,2,0.000,ALERT,213.51,301.17,59.990,1553823906,"201051344000569","174011545737251",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,1261929.4,1261929.4,13313,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553823963,330168.00
03/28/2019 21:45,2,0.000,ALERT,213.74,300.27,60.006,1553823906,"179051228000119","174011545737251",0.00,3.00,0,295.76,301.47,0.0,0.0,0.000,49212.0,49212.0,13396,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553823965,330169.00
03/28/2019 22:00,2,0.000,ALERT,213.51,301.47,60.028,1553824807,"201051344000579","174011545737251",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,1261677.4,1261677.4,13767,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553824809,330170.00
03/28/2019 22:00,2,0.000,ALERT,213.06,299.07,60.017,1553824807,"201051344001025","174011545737251",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,1244137.8,1244137.8,21689,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553824810,330171.00
03/28/2019 22:00,2,0.000,ALERT,213.06,299.97,60.012,1553824807,"201051344001093","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1228254.4,1228254.4,21715,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553824812,330172.00
03/28/2019 22:00,2,0.000,ALERT,213.51,300.87,60.022,1553824807,"201051344000458","174011545737251",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,1245030.4,1245030.4,13507,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553824814,330173.00
03/28/2019 22:00,2,0.000,ALERT,213.06,300.27,60.017,1553824807,"201051344000890","174011545737251",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,1242772.5,1242772.5,21637,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553824816,330174.00
03/28/2019 22:00,2,0.000,ALERT,213.29,300.57,60.012,1553824807,"201051344000988","174011545737251",0.00,0.50,0,296.36,302.68,0.0,0.0,0.000,963513.9,963513.9,13858,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553824818,330175.00
03/28/2019 22:00,2,0.000,ALERT,213.74,300.87,60.012,1553824807,"201051344000582","174011545737251",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,1222117.5,1222117.5,21610,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553824820,330176.00
03/28/2019 22:00,2,0.000,ALERT,213.51,301.47,59.975,1553824807,"201051344000868","174011545737251",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,1230115.6,1230115.6,45560,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553824821,330177.00
03/28/2019 22:00,2,0.000,ALERT,213.96,301.47,60.022,1553824807,"201051344000576","174011545737251",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,1248314.0,1248314.0,17594,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553824823,330178.00
03/28/2019 22:00,2,0.000,ALERT,213.51,300.87,60.022,1553824807,"201051344001158","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1225343.7,1225343.7,13818,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553824825,330179.00
03/28/2019 22:00,2,0.000,ALERT,213.29,299.37,60.038,1553824807,"201051344000917","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1240183.3,1240183.3,21484,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553824827,330180.00
03/28/2019 22:00,2,0.000,ALERT,213.29,299.37,60.006,1553824807,"201051344000417","174011545737251",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,998351.3,998351.3,21708,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553824829,330181.00
03/28/2019 22:00,2,0.000,ALERT,213.29,299.67,60.054,1553824807,"201051344000685","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1244680.2,1244680.2,21695,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553824830,330182.00
03/28/2019 22:00,2,0.000,ALERT,213.29,299.07,59.990,1553824807,"201051344000651","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1237328.2,1237328.2,21674,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553824832,330183.00
03/28/2019 22:00,2,0.000,ALERT,213.06,301.17,60.012,1553824807,"201051344000594","174011545737251",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,1251048.4,1251048.4,45505,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553824834,330184.00
03/28/2019 22:00,2,0.000,ALERT,213.51,300.57,59.990,1553824807,"201051344000469","174011545737251",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,1229650.3,1229650.3,13798,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553824836,330185.00
03/28/2019 22:00,2,0.000,ALERT,213.29,299.97,60.012,1553824807,"201051344000585","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1250275.7,1250275.7,21729,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553824838,330186.00
03/28/2019 22:00,2,0.000,ALERT,213.96,300.87,59.996,1553824807,"201051344000853","174011545737251",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,1253013.6,1253013.6,13394,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553824840,330187.00
03/28/2019 22:00,2,0.000,ALERT,213.51,300.27,59.985,1553824807,"201051344001145","174011545737251",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,1253018.2,1253018.2,21645,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553824842,330188.00
03/28/2019 22:00,2,0.000,ALERT,213.06,299.97,59.980,1553824807,"201051344000438","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1245647.2,1245647.2,21682,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553824844,330189.00
03/28/2019 22:00,2,0.000,ALERT,212.61,299.67,59.996,1553824807,"201051344001135","174011545737251",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,1232665.5,1232665.5,21634,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553824846,330190.00
03/28/2019 22:00,2,0.000,ALERT,213.29,300.87,60.001,1553824807,"201051344000983","174011545737251",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,1251209.0,1251209.0,13401,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553824847,330191.00
03/28/2019 22:00,2,0.000,ALERT,213.06,299.07,59.964,1553824807,"201051344001203","174011545737251",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,1240366.7,1240366.7,21686,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553824849,330192.00
03/28/2019 22:00,2,0.000,ALERT,212.83,299.67,60.001,1553824807,"201051344001230","174011545737251",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,1237423.4,1237423.4,21501,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553824851,330193.00
03/28/2019 22:00,2,0.000,ALERT,212.61,299.37,59.980,1553824807,"201051344000646","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1230418.4,1230418.4,21655,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553824853,330194.00
03/28/2019 22:00,2,0.000,ALERT,213.74,300.27,60.001,1553824807,"201051344000867","174011545737251",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,1228606.8,1228606.8,45579,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553824855,330195.00
03/28/2019 22:00,2,0.000,ALERT,214.19,300.57,60.022,1553824807,"201051344000633","174011545737251",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,1227373.1,1227373.1,45631,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553824856,330196.00
03/28/2019 22:00,2,0.000,ALERT,212.61,299.67,60.012,1553824807,"201051344000955","174011545737251",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,1250063.8,1250063.8,21676,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553824858,330197.00
03/28/2019 22:00,2,0.000,ALERT,213.74,300.27,59.969,1553824807,"201051344000648","174011545737251",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,1241254.0,1241254.0,45135,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553824860,330198.00
03/28/2019 22:00,2,0.000,ALERT,213.96,300.87,60.001,1553824807,"201051344000645","174011545737251",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,1245950.8,1245950.8,45098,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553824862,330199.00
03/28/2019 22:00,2,0.000,ALERT,213.51,301.17,59.953,1553824807,"201051344000569","174011545737251",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,1261929.4,1261929.4,13315,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553824864,330200.00
03/28/2019 22:00,2,0.000,ALERT,213.74,300.27,60.033,1553824807,"179051228000119","174011545737251",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,49212.0,49212.0,13398,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553824866,330201.00
03/28/2019 22:15,2,0.000,ALERT,213.06,301.77,59.990,1553825705,"201051344000579","174011545737251",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,1261677.4,1261677.4,13769,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553825708,330202.00
03/28/2019 22:15,2,0.000,ALERT,212.38,298.47,60.022,1553825705,"201051344001025","174011545737251",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,1244137.8,1244137.8,21691,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553825709,330203.00
03/28/2019 22:15,2,0.000,ALERT,212.61,299.07,59.990,1553825705,"201051344001093","174011545737251",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,1228254.4,1228254.4,21717,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553825711,330204.00
03/28/2019 22:15,2,0.000,ALERT,212.83,301.17,59.985,1553825705,"201051344000458","174011545737251",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,1245030.4,1245030.4,13509,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553825713,330205.00
03/28/2019 22:15,2,0.000,ALERT,212.38,299.37,59.996,1553825705,"201051344000890","174011545737251",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,1242772.5,1242772.5,21639,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553825715,330206.00
03/28/2019 22:15,2,0.000,ALERT,213.06,300.87,59.953,1553825705,"201051344000988","174011545737251",0.00,0.50,0,296.06,302.37,0.0,0.0,0.000,963513.9,963513.9,13860,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553825717,330207.00
03/28/2019 22:15,2,0.000,ALERT,213.06,299.97,60.001,1553825705,"201051344000582","174011545737251",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,1222117.5,1222117.5,21612,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553825719,330208.00
03/28/2019 22:15,2,0.000,ALERT,213.06,301.17,59.990,1553825705,"201051344000868","174011545737251",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,1230115.6,1230115.6,45562,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553825720,330209.00
03/28/2019 22:15,2,0.000,ALERT,213.74,300.87,59.996,1553825705,"201051344000576","174011545737251",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,1248314.0,1248314.0,17596,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553825722,330210.00
03/28/2019 22:15,2,0.000,ALERT,213.29,300.27,59.996,1553825705,"201051344001158","174011545737251",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,1225343.7,1225343.7,13820,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553825724,330211.00
03/28/2019 22:15,2,0.000,ALERT,212.83,298.47,59.990,1553825705,"201051344000917","174011545737251",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,1240183.3,1240183.3,21486,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553825726,330212.00
03/28/2019 22:15,2,0.000,ALERT,212.83,298.47,59.990,1553825705,"201051344000417","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,998351.3,998351.3,21710,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553825728,330213.00
03/28/2019 22:15,2,0.000,ALERT,213.06,299.07,59.996,1553825705,"201051344000685","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1244680.2,1244680.2,21697,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553825729,330214.00
03/28/2019 22:15,2,0.000,ALERT,212.61,298.17,59.996,1553825705,"201051344000651","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1237328.2,1237328.2,21676,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553825731,330215.00
03/28/2019 22:15,2,0.000,ALERT,212.61,300.57,59.953,1553825705,"201051344000594","174011545737251",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,1251048.4,1251048.4,45507,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553825733,330216.00
03/28/2019 22:15,2,0.000,ALERT,213.29,300.57,60.001,1553825705,"201051344000469","174011545737251",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,1229650.3,1229650.3,13800,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553825735,330217.00
03/28/2019 22:15,2,0.000,ALERT,212.83,299.37,59.990,1553825705,"201051344000585","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1250275.7,1250275.7,21731,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553825737,330218.00
03/28/2019 22:15,2,0.000,ALERT,213.74,300.27,59.985,1553825705,"201051344000853","174011545737251",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,1253013.6,1253013.6,13396,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553825739,330219.00
