ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/28/2019 22:15,2,0.000,ALERT,212.83,299.37,59.996,1553825705,"201051344001145","174011545737251",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,1253018.2,1253018.2,21647,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553825740,330220.00
03/28/2019 22:15,2,0.000,ALERT,212.38,298.47,60.033,1553825705,"201051344000438","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1245647.2,1245647.2,21684,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553825742,330221.00
03/28/2019 22:15,2,0.000,ALERT,212.16,298.77,60.001,1553825705,"201051344001135","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1232665.5,1232665.5,21636,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553825744,330222.00
03/28/2019 22:15,2,0.000,ALERT,213.06,300.27,59.996,1553825705,"201051344000983","174011545737251",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,1251209.0,1251209.0,13403,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553825746,330223.00
03/28/2019 22:15,2,0.000,ALERT,212.61,298.77,60.001,1553825705,"201051344001203","174011545737251",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,1240366.7,1240366.7,21688,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553825748,330224.00
03/28/2019 22:15,2,0.000,ALERT,212.61,299.07,59.990,1553825705,"201051344001230","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1237423.4,1237423.4,21503,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553825749,330225.00
03/28/2019 22:15,2,0.000,ALERT,212.16,298.77,60.001,1553825705,"201051344000646","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1230418.4,1230418.4,21657,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553825751,330226.00
03/28/2019 22:15,2,0.000,ALERT,213.51,299.67,60.001,1553825705,"201051344000867","174011545737251",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,1228606.8,1228606.8,45581,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553825753,330227.00
03/28/2019 22:15,2,0.000,ALERT,213.74,299.67,59.990,1553825705,"201051344000633","174011545737251",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,1227373.1,1227373.1,45633,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553825755,330228.00
03/28/2019 22:15,2,0.000,ALERT,212.16,298.77,59.990,1553825705,"201051344000955","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1250063.8,1250063.8,21678,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553825757,330229.00
03/28/2019 22:15,2,0.000,ALERT,213.29,299.07,59.953,1553825705,"201051344000648","174011545737251",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,1241254.0,1241254.0,45137,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553825758,330230.00
03/28/2019 22:15,2,0.000,ALERT,213.51,299.97,59.985,1553825705,"201051344000645","174011545737251",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,1245950.8,1245950.8,45100,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553825760,330231.00
03/28/2019 22:15,2,0.000,ALERT,213.06,300.57,59.985,1553825705,"201051344000569","174011545737251",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,1261929.4,1261929.4,13317,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553825762,330232.00
03/28/2019 22:15,2,0.000,ALERT,213.51,299.67,59.980,1553825705,"179051228000119","174011545737251",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,49212.0,49212.0,13400,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553825764,330233.00
03/28/2019 22:30,2,0.000,ALERT,213.06,300.87,59.996,1553826606,"201051344000579","174011545737251",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,1261677.4,1261677.4,13771,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826608,330234.00
03/28/2019 22:30,2,0.000,ALERT,212.38,298.47,59.990,1553826606,"201051344001025","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1244137.8,1244137.8,21693,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553826610,330235.00
03/28/2019 22:30,2,0.000,ALERT,212.61,299.37,60.001,1553826606,"201051344001093","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1228254.4,1228254.4,21719,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826612,330236.00
03/28/2019 22:30,2,0.000,ALERT,213.06,300.57,60.012,1553826606,"201051344000458","174011545737251",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,1245030.4,1245030.4,13511,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553826614,330237.00
03/28/2019 22:30,2,0.000,ALERT,212.61,299.67,59.975,1553826606,"201051344000890","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1242772.5,1242772.5,21641,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826616,330238.00
03/28/2019 22:30,2,0.000,ALERT,212.83,299.67,60.001,1553826606,"201051344000988","174011545737251",0.00,0.00,0,295.76,302.07,0.0,0.0,0.000,963513.9,963513.9,13862,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826618,330239.00
03/28/2019 22:30,2,0.000,ALERT,213.29,300.27,60.006,1553826606,"201051344000582","174011545737251",0.00,-1.00,0,298.17,301.47,0.0,0.0,0.000,1222117.5,1222117.5,21614,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826619,330240.00
03/28/2019 22:30,2,0.000,ALERT,213.06,300.87,60.006,1553826606,"201051344000868","174011545737251",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,1230115.6,1230115.6,45564,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826621,330241.00
03/28/2019 22:30,2,0.000,ALERT,213.51,300.57,60.001,1553826606,"201051344000576","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1248314.0,1248314.0,17598,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826623,330242.00
03/28/2019 22:30,2,0.000,ALERT,213.06,299.97,60.006,1553826606,"201051344001158","174011545737251",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,1225343.7,1225343.7,13822,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826625,330243.00
03/28/2019 22:30,2,0.000,ALERT,212.61,298.47,60.006,1553826606,"201051344000917","174011545737251",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,1240183.3,1240183.3,21488,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826627,330244.00
03/28/2019 22:30,2,0.000,ALERT,212.83,298.77,59.996,1553826606,"201051344000417","174011545737251",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,998351.3,998351.3,21712,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826628,330245.00
03/28/2019 22:30,2,0.000,ALERT,212.83,299.07,60.001,1553826606,"201051344000685","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1244680.2,1244680.2,21699,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826630,330246.00
03/28/2019 22:30,2,0.000,ALERT,212.83,298.47,60.001,1553826606,"201051344000651","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1237328.2,1237328.2,21678,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826632,330247.00
03/28/2019 22:30,2,0.000,ALERT,212.83,300.57,60.001,1553826606,"201051344000594","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1251048.4,1251048.4,45509,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826634,330248.00
03/28/2019 22:30,2,0.000,ALERT,213.29,300.27,60.028,1553826606,"201051344000469","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1229650.3,1229650.3,13802,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826636,330249.00
03/28/2019 22:30,2,0.000,ALERT,212.83,299.37,60.006,1553826606,"201051344000585","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1250275.7,1250275.7,21733,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553826638,330250.00
03/28/2019 22:30,2,0.000,ALERT,213.51,299.97,60.006,1553826606,"201051344000853","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1253013.6,1253013.6,13398,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826640,330251.00
03/28/2019 22:30,2,0.000,ALERT,212.83,299.37,60.012,1553826606,"201051344001145","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1253018.2,1253018.2,21649,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826642,330252.00
03/28/2019 22:30,2,0.000,ALERT,212.83,299.07,60.006,1553826606,"201051344000438","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1245647.2,1245647.2,21686,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826644,330253.00
03/28/2019 22:30,2,0.000,ALERT,212.16,299.07,59.996,1553826606,"201051344001135","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1232665.5,1232665.5,21638,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826645,330254.00
03/28/2019 22:30,2,0.000,ALERT,213.29,300.57,60.006,1553826606,"201051344000983","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,1251209.0,1251209.0,13405,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826647,330255.00
03/28/2019 22:30,2,0.000,ALERT,212.83,298.77,60.043,1553826606,"201051344001203","174011545737251",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,1240366.7,1240366.7,21690,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826649,330256.00
03/28/2019 22:30,2,0.000,ALERT,212.61,299.37,60.006,1553826606,"201051344001230","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1237423.4,1237423.4,21505,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826651,330257.00
03/28/2019 22:30,2,0.000,ALERT,212.38,299.07,60.017,1553826606,"201051344000646","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1230418.4,1230418.4,21659,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826653,330258.00
03/28/2019 22:30,2,0.000,ALERT,213.51,299.67,60.038,1553826606,"201051344000867","174011545737251",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,1228606.8,1228606.8,45583,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826654,330259.00
03/28/2019 22:30,2,0.000,ALERT,213.74,299.67,60.012,1553826606,"201051344000633","174011545737251",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,1227373.1,1227373.1,45635,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553826656,330260.00
03/28/2019 22:30,2,0.000,ALERT,212.38,299.37,59.985,1553826606,"201051344000955","174011545737251",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,1250063.8,1250063.8,21680,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553826658,330261.00
03/28/2019 22:30,2,0.000,ALERT,213.29,299.67,60.012,1553826606,"201051344000648","174011545737251",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,1241254.0,1241254.0,45139,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826660,330262.00
03/28/2019 22:30,2,0.000,ALERT,213.51,300.27,60.038,1553826606,"201051344000645","174011545737251",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,1245950.8,1245950.8,45102,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553826662,330263.00
03/28/2019 22:30,2,0.000,ALERT,213.06,300.87,60.054,1553826606,"201051344000569","174011545737251",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,1261929.4,1261929.4,13319,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553826664,330264.00
03/28/2019 22:30,2,0.000,ALERT,213.51,299.97,60.038,1553826606,"179051228000119","174011545737251",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,49212.0,49212.0,13402,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553826666,330265.00
03/28/2019 22:45,2,0.000,ALERT,211.93,299.37,59.980,1553827505,"201051344000579","174011545737251",0.00,0.00,0,287.65,303.58,0.0,0.0,0.000,1261677.4,1261677.4,13773,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827508,330266.00
03/28/2019 22:45,2,0.000,ALERT,211.48,296.66,60.006,1553827505,"201051344001025","174011545737251",0.00,-1.00,0,284.94,301.47,0.0,0.0,0.000,1244137.8,1244137.8,21695,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827509,330267.00
03/28/2019 22:45,2,0.000,ALERT,211.93,297.57,59.980,1553827505,"201051344001093","174011545737251",0.00,0.50,0,285.54,300.57,0.0,0.0,0.000,1228254.4,1228254.4,21721,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827511,330268.00
03/28/2019 22:45,2,0.000,ALERT,211.93,298.77,59.980,1553827505,"201051344000458","174011545737251",0.00,1.00,0,287.05,303.58,0.0,0.0,0.000,1245030.4,1245030.4,13513,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827513,330269.00
03/28/2019 22:45,2,0.000,ALERT,211.70,297.57,59.990,1553827505,"201051344000890","174011545737251",0.00,0.00,0,285.84,301.77,0.0,0.0,0.000,1242772.5,1242772.5,21643,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827515,330270.00
03/28/2019 22:45,2,0.000,ALERT,213.06,300.57,60.012,1553827505,"201051344000988","174011545737251",0.00,0.00,0,284.64,302.37,0.0,0.0,0.000,963513.9,963513.9,13864,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827517,330271.00
03/28/2019 22:45,2,0.000,ALERT,213.29,299.97,59.985,1553827505,"201051344000582","174011545737251",0.00,-1.00,0,286.14,301.77,0.0,0.0,0.000,1222117.5,1222117.5,21616,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827518,330272.00
03/28/2019 22:45,2,0.000,ALERT,213.29,301.17,59.990,1553827505,"201051344000868","174011545737251",0.00,-0.50,0,287.95,303.58,0.0,0.0,0.000,1230115.6,1230115.6,45566,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827520,330273.00
03/28/2019 22:45,2,0.000,ALERT,213.96,301.17,60.028,1553827505,"201051344000576","174011545737251",0.00,-0.50,0,287.35,302.98,0.0,0.0,0.000,1248314.0,1248314.0,17600,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827522,330274.00
03/28/2019 22:45,2,0.000,ALERT,213.51,300.57,59.996,1553827505,"201051344001158","174011545737251",0.00,-1.00,0,286.74,302.37,0.0,0.0,0.000,1225343.7,1225343.7,13824,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827524,330275.00
03/28/2019 22:45,2,0.000,ALERT,212.83,298.77,60.001,1553827505,"201051344000917","174011545737251",0.00,1.00,0,284.34,300.27,0.0,0.0,0.000,1240183.3,1240183.3,21490,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827526,330276.00
03/28/2019 22:45,2,0.000,ALERT,213.06,298.47,60.001,1553827505,"201051344000417","174011545737251",0.00,0.00,0,284.94,300.27,0.0,0.0,0.000,998351.3,998351.3,21714,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827528,330277.00
03/28/2019 22:45,2,0.000,ALERT,213.29,299.37,60.022,1553827505,"201051344000685","174011545737251",0.00,-0.50,0,285.54,300.87,0.0,0.0,0.000,1244680.2,1244680.2,21701,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827529,330278.00
03/28/2019 22:45,2,0.000,ALERT,213.06,298.47,59.996,1553827505,"201051344000651","174011545737251",0.00,-2.00,0,284.64,300.27,0.0,0.0,0.000,1237328.2,1237328.2,21680,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553827531,330279.00
03/28/2019 22:45,2,0.000,ALERT,213.06,301.47,60.001,1553827505,"201051344000594","174011545737251",0.00,-0.50,0,286.74,302.98,0.0,0.0,0.000,1251048.4,1251048.4,45511,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827533,330280.00
03/28/2019 22:45,2,0.000,ALERT,213.51,300.87,60.001,1553827505,"201051344000469","174011545737251",0.00,-1.50,0,286.44,302.37,0.0,0.0,0.000,1229650.3,1229650.3,13804,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827535,330281.00
03/28/2019 22:45,2,0.000,ALERT,213.06,299.37,60.001,1553827505,"201051344000585","174011545737251",0.00,0.00,0,284.94,300.87,0.0,0.0,0.000,1250275.7,1250275.7,21735,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827537,330282.00
03/28/2019 22:45,2,0.000,ALERT,213.96,300.57,59.975,1553827505,"201051344000853","174011545737251",0.00,-1.00,0,286.74,302.98,0.0,0.0,0.000,1253013.6,1253013.6,13400,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827539,330283.00
03/28/2019 22:45,2,0.000,ALERT,213.29,299.67,59.990,1553827505,"201051344001145","174011545737251",0.00,-0.50,0,285.84,301.47,0.0,0.0,0.000,1253018.2,1253018.2,21651,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827540,330284.00
03/28/2019 22:45,2,0.000,ALERT,213.06,299.37,60.043,1553827505,"201051344000438","174011545737251",0.00,-1.00,0,285.54,301.17,0.0,0.0,0.000,1245647.2,1245647.2,21688,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827542,330285.00
03/28/2019 22:45,2,0.000,ALERT,212.61,299.37,59.964,1553827505,"201051344001135","174011545737251",0.00,-0.50,0,285.54,301.47,0.0,0.0,0.000,1232665.5,1232665.5,21640,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827544,330286.00
03/28/2019 22:45,2,0.000,ALERT,213.29,300.87,60.001,1553827505,"201051344000983","174011545737251",0.00,-0.50,0,287.35,303.28,0.0,0.0,0.000,1251209.0,1251209.0,13407,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553827546,330287.00
03/28/2019 22:45,2,0.000,ALERT,213.06,299.07,60.006,1553827505,"201051344001203","174011545737251",0.00,-1.00,0,284.94,302.37,0.0,0.0,0.000,1240366.7,1240366.7,21692,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827548,330288.00
03/28/2019 22:45,2,0.000,ALERT,212.83,299.67,60.006,1553827505,"201051344001230","174011545737251",0.00,0.00,0,285.54,301.17,0.0,0.0,0.000,1237423.4,1237423.4,21507,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827550,330289.00
03/28/2019 22:45,2,0.000,ALERT,212.83,299.37,60.001,1553827505,"201051344000646","174011545737251",0.00,-0.50,0,284.94,300.57,0.0,0.0,0.000,1230418.4,1230418.4,21661,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553827551,330290.00
03/28/2019 22:45,2,0.000,ALERT,213.74,300.27,59.990,1553827505,"201051344000867","174011545737251",0.00,0.50,0,286.44,302.98,0.0,0.0,0.000,1228606.8,1228606.8,45585,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827553,330291.00
03/28/2019 22:45,2,0.000,ALERT,213.96,300.57,59.959,1553827505,"201051344000633","174011545737251",0.00,-0.50,0,285.54,302.37,0.0,0.0,0.000,1227373.1,1227373.1,45637,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827555,330292.00
03/28/2019 22:45,2,0.000,ALERT,212.61,299.67,59.975,1553827505,"201051344000955","174011545737251",0.00,-0.50,0,285.24,300.87,0.0,0.0,0.000,1250063.8,1250063.8,21682,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827557,330293.00
03/28/2019 22:45,2,0.000,ALERT,213.51,300.27,59.996,1553827505,"201051344000648","174011545737251",0.00,-1.00,0,286.44,302.68,0.0,0.0,0.000,1241254.0,1241254.0,45141,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553827559,330294.00
03/28/2019 22:45,2,0.000,ALERT,213.74,300.57,59.985,1553827505,"201051344000645","174011545737251",0.00,0.00,0,286.74,302.68,0.0,0.0,0.000,1245950.8,1245950.8,45104,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553827561,330295.00
03/28/2019 22:45,2,0.000,ALERT,213.51,301.47,59.996,1553827505,"201051344000569","174011545737251",0.00,-0.50,0,287.65,303.58,0.0,0.0,0.000,1261929.4,1261929.4,13321,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553827562,330296.00
03/28/2019 22:45,2,0.000,ALERT,213.74,300.57,59.975,1553827505,"179051228000119","174011545737251",0.00,1.50,0,286.14,302.07,0.0,0.0,0.000,49212.0,49212.0,13404,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553827564,330297.00
03/28/2019 23:00,2,0.000,ALERT,213.29,301.77,60.028,1553828406,"201051344000579","174011545737251",0.00,-0.50,0,297.26,304.48,0.0,0.0,0.000,1261677.4,1261677.4,13775,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553828408,330298.00
03/28/2019 23:00,2,0.000,ALERT,212.61,299.07,60.017,1553828406,"201051344001025","174011545737251",0.00,-1.50,0,294.86,302.07,0.0,0.0,0.000,1244137.8,1244137.8,21697,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553828410,330299.00
03/28/2019 23:00,2,0.000,ALERT,212.83,299.37,60.028,1553828406,"201051344001093","174011545737251",0.00,0.50,0,295.16,301.17,0.0,0.0,0.000,1228254.4,1228254.4,21723,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553828411,330300.00
03/28/2019 23:00,2,0.000,ALERT,213.29,301.47,59.996,1553828406,"201051344000458","174011545737251",0.00,1.00,0,296.66,304.48,0.0,0.0,0.000,1245030.4,1245030.4,13515,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553828413,330301.00
03/28/2019 23:00,2,0.000,ALERT,212.83,300.27,60.028,1553828406,"201051344000890","174011545737251",0.00,0.00,0,295.76,302.07,0.0,0.0,0.000,1242772.5,1242772.5,21645,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553828415,330302.00
03/28/2019 23:00,2,0.000,ALERT,213.06,300.87,59.996,1553828406,"201051344000988","174011545737251",0.00,-0.50,0,296.06,303.28,0.0,0.0,0.000,963513.9,963513.9,13866,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553828417,330303.00
03/28/2019 23:00,2,0.000,ALERT,213.29,300.57,60.028,1553828406,"201051344000582","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1222117.5,1222117.5,21618,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553828419,330304.00
03/28/2019 23:00,2,0.000,ALERT,213.29,301.47,60.033,1553828406,"201051344000868","174011545737251",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,1230115.6,1230115.6,45568,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553828421,330305.00
03/28/2019 23:00,2,0.000,ALERT,213.74,301.47,60.043,1553828406,"201051344000576","174011545737251",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,1248314.0,1248314.0,17602,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553828422,330306.00
03/28/2019 23:00,2,0.000,ALERT,213.29,300.87,60.038,1553828406,"201051344001158","174011545737251",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,1225343.7,1225343.7,13826,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553828424,330307.00
03/28/2019 23:00,2,0.000,ALERT,212.83,299.07,60.028,1553828406,"201051344000917","174011545737251",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,1240183.3,1240183.3,21492,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553828426,330308.00
03/28/2019 23:00,2,0.000,ALERT,212.83,298.77,60.070,1553828406,"201051344000417","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,998351.3,998351.3,21716,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553828428,330309.00
03/28/2019 23:00,2,0.000,ALERT,213.06,299.37,60.038,1553828406,"201051344000685","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1244680.2,1244680.2,21703,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553828430,330310.00
03/28/2019 23:00,2,0.000,ALERT,212.83,298.77,60.033,1553828406,"201051344000651","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1237328.2,1237328.2,21682,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553828431,330311.00
03/28/2019 23:00,2,0.000,ALERT,212.83,301.77,60.022,1553828406,"201051344000594","174011545737251",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,1251048.4,1251048.4,45513,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553828433,330312.00
03/28/2019 23:00,2,0.000,ALERT,213.29,300.87,60.028,1553828406,"201051344000469","174011545737251",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,1229650.3,1229650.3,13806,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553828435,330313.00
03/28/2019 23:00,2,0.000,ALERT,212.83,299.67,60.038,1553828406,"201051344000585","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1250275.7,1250275.7,21737,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553828437,330314.00
03/28/2019 23:00,2,0.000,ALERT,213.74,300.87,60.049,1553828406,"201051344000853","174011545737251",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,1253013.6,1253013.6,13402,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553828439,330315.00
03/28/2019 23:00,2,0.000,ALERT,212.83,299.67,60.049,1553828406,"201051344001145","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1253018.2,1253018.2,21653,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553828441,330316.00
03/28/2019 23:00,2,0.000,ALERT,212.83,299.37,60.022,1553828406,"201051344000438","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1245647.2,1245647.2,21690,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553828443,330317.00
03/28/2019 23:00,2,0.000,ALERT,212.16,299.37,60.075,1553828406,"201051344001135","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1232665.5,1232665.5,21642,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553828444,330318.00
03/28/2019 23:00,2,0.000,ALERT,213.06,300.87,60.022,1553828406,"201051344000983","174011545737251",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,1251209.0,1251209.0,13409,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553828446,330319.00
03/28/2019 23:00,2,0.000,ALERT,212.61,299.07,60.028,1553828406,"201051344001203","174011545737251",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,1240366.7,1240366.7,21694,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553828448,330320.00
03/28/2019 23:00,2,0.000,ALERT,212.61,299.67,60.022,1553828406,"201051344001230","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1237423.4,1237423.4,21509,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553828450,330321.00
03/28/2019 23:00,2,0.000,ALERT,212.16,299.07,59.985,1553828406,"201051344000646","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1230418.4,1230418.4,21663,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553828452,330322.00
03/28/2019 23:00,2,0.000,ALERT,213.29,300.57,60.028,1553828406,"201051344000867","174011545737251",0.00,0.50,0,298.17,303.88,0.0,0.0,0.000,1228606.8,1228606.8,45587,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553828454,330323.00
03/28/2019 23:00,2,0.000,ALERT,213.74,300.27,60.028,1553828406,"201051344000633","174011545737251",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,1227373.1,1227373.1,45639,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553828456,330324.00
03/28/2019 23:00,2,0.000,ALERT,211.93,299.07,60.054,1553828406,"201051344000955","174011545737251",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,1250063.8,1250063.8,21684,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553828457,330325.00
03/28/2019 23:00,2,0.000,ALERT,213.06,300.27,60.028,1553828406,"201051344000648","174011545737251",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,1241254.0,1241254.0,45143,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553828459,330326.00
03/28/2019 23:00,2,0.000,ALERT,213.51,300.87,60.022,1553828406,"201051344000645","174011545737251",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,1245950.8,1245950.8,45106,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553828461,330327.00
03/28/2019 23:00,2,0.000,ALERT,213.06,301.47,60.028,1553828406,"201051344000569","174011545737251",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,1261929.4,1261929.4,13323,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553828464,330328.00
03/28/2019 23:00,2,0.000,ALERT,213.51,300.27,60.012,1553828406,"179051228000119","174011545737251",0.00,1.00,0,296.96,302.98,0.0,0.0,0.000,49212.0,49212.0,13406,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553828466,330329.00
03/28/2019 23:15,2,0.000,ALERT,214.19,303.88,59.980,1553829306,"201051344000579","174011545737251",0.00,0.00,0,299.97,305.68,0.0,0.0,0.000,1261677.4,1261677.4,13777,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553829308,330330.00
03/28/2019 23:15,2,0.000,ALERT,212.83,300.27,59.948,1553829306,"201051344001025","174011545737251",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,1244137.8,1244137.8,21699,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553829310,330331.00
03/28/2019 23:15,2,0.000,ALERT,212.83,300.57,59.980,1553829306,"201051344001093","174011545737251",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,1228254.4,1228254.4,21725,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553829311,330332.00
03/28/2019 23:15,2,0.000,ALERT,213.96,303.58,59.959,1553829306,"201051344000458","174011545737251",0.00,0.50,0,299.37,305.38,0.0,0.0,0.000,1245030.4,1245030.4,13517,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553829313,330333.00
03/28/2019 23:15,2,0.000,ALERT,212.83,301.17,59.975,1553829306,"201051344000890","174011545737251",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,1242772.5,1242772.5,21647,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553829315,330334.00
03/28/2019 23:15,2,0.000,ALERT,213.74,302.68,59.953,1553829306,"201051344000988","174011545737251",0.00,-0.50,0,296.66,304.48,0.0,0.0,0.000,963513.9,963513.9,13868,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553829317,330335.00
03/28/2019 23:15,2,0.000,ALERT,213.29,301.77,59.980,1553829306,"201051344000582","174011545737251",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,1222117.5,1222117.5,21620,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553829319,330336.00
03/28/2019 23:15,2,0.000,ALERT,213.96,303.58,59.990,1553829306,"201051344000868","174011545737251",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,1230115.6,1230115.6,45570,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553829320,330337.00
03/28/2019 23:15,2,0.000,ALERT,214.41,303.58,59.980,1553829306,"201051344000576","174011545737251",0.00,-1.00,0,299.37,305.08,0.0,0.0,0.000,1248314.0,1248314.0,17604,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553829322,330338.00
03/28/2019 23:15,2,0.000,ALERT,213.96,303.28,59.980,1553829306,"201051344001158","174011545737251",0.00,-1.50,0,298.47,304.48,0.0,0.0,0.000,1225343.7,1225343.7,13828,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553829324,330339.00
03/28/2019 23:15,2,0.000,ALERT,213.06,300.27,59.996,1553829306,"201051344000917","174011545737251",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,1240183.3,1240183.3,21494,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553829326,330340.00
03/28/2019 23:15,2,0.000,ALERT,213.29,300.27,59.969,1553829306,"201051344000417","174011545737251",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,998351.3,998351.3,21718,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553829328,330341.00
03/28/2019 23:15,2,0.000,ALERT,213.29,300.57,59.953,1553829306,"201051344000685","174011545737251",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,1244680.2,1244680.2,21705,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553829330,330342.00
03/28/2019 23:15,2,0.000,ALERT,213.06,299.97,60.001,1553829306,"201051344000651","174011545737251",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,1237328.2,1237328.2,21684,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553829331,330343.00
03/28/2019 23:15,2,0.000,ALERT,213.74,303.88,59.980,1553829306,"201051344000594","174011545737251",0.00,-0.50,0,298.77,305.08,0.0,0.0,0.000,1251048.4,1251048.4,45515,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553829333,330344.00
03/28/2019 23:15,2,0.000,ALERT,214.19,303.58,59.980,1553829306,"201051344000469","174011545737251",0.00,-1.50,0,298.17,304.48,0.0,0.0,0.000,1229650.3,1229650.3,13808,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553829335,330345.00
03/28/2019 23:15,2,0.000,ALERT,213.06,300.87,59.985,1553829306,"201051344000585","174011545737251",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,1250275.7,1250275.7,21739,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553829337,330346.00
03/28/2019 23:15,2,0.000,ALERT,214.64,303.58,59.964,1553829306,"201051344000853","174011545737251",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,1253013.6,1253013.6,13404,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553829339,330347.00
03/28/2019 23:15,2,0.000,ALERT,213.29,300.87,59.990,1553829306,"201051344001145","174011545737251",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,1253018.2,1253018.2,21655,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553829341,330348.00
03/28/2019 23:15,2,0.000,ALERT,213.06,300.87,59.959,1553829306,"201051344000438","174011545737251",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,1245647.2,1245647.2,21692,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553829342,330349.00
03/28/2019 23:15,2,0.000,ALERT,212.61,300.87,59.980,1553829306,"201051344001135","174011545737251",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,1232665.5,1232665.5,21644,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553829344,330350.00
03/28/2019 23:15,2,0.000,ALERT,213.96,303.58,59.980,1553829306,"201051344000983","174011545737251",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,1251209.0,1251209.0,13411,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553829346,330351.00
03/28/2019 23:15,2,0.000,ALERT,212.83,300.27,59.990,1553829306,"201051344001203","174011545737251",0.00,-1.00,0,297.26,303.88,0.0,0.0,0.000,1240366.7,1240366.7,21696,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553829348,330352.00
03/28/2019 23:15,2,0.000,ALERT,212.83,301.17,59.990,1553829306,"201051344001230","174011545737251",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,1237423.4,1237423.4,21511,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553829350,330353.00
03/28/2019 23:15,2,0.000,ALERT,212.61,300.57,60.001,1553829306,"201051344000646","174011545737251",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,1230418.4,1230418.4,21665,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553829352,330354.00
03/28/2019 23:15,2,0.000,ALERT,214.19,302.98,59.990,1553829306,"201051344000867","174011545737251",0.00,0.50,0,298.17,305.08,0.0,0.0,0.000,1228606.8,1228606.8,45589,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553829353,330355.00
03/28/2019 23:15,2,0.000,ALERT,214.87,303.28,60.006,1553829306,"201051344000633","174011545737251",0.00,-1.00,0,296.96,304.18,0.0,0.0,0.000,1227373.1,1227373.1,45641,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553829355,330356.00
03/28/2019 23:15,2,0.000,ALERT,212.38,300.87,59.985,1553829306,"201051344000955","174011545737251",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,1250063.8,1250063.8,21686,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553829357,330357.00
03/28/2019 23:15,2,0.000,ALERT,214.19,302.68,60.001,1553829306,"201051344000648","174011545737251",0.00,-1.50,0,298.47,304.78,0.0,0.0,0.000,1241254.0,1241254.0,45145,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553829359,330358.00
03/28/2019 23:15,2,0.000,ALERT,214.64,303.58,60.001,1553829306,"201051344000645","174011545737251",0.00,0.00,0,298.47,304.78,0.0,0.0,0.000,1245950.8,1245950.8,45108,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553829361,330359.00
03/28/2019 23:15,2,0.000,ALERT,213.96,303.88,60.017,1553829306,"201051344000569","174011545737251",0.00,-0.50,0,299.37,305.68,0.0,0.0,0.000,1261929.4,1261929.4,13325,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553829363,330360.00
03/28/2019 23:15,2,0.000,ALERT,214.41,303.28,60.001,1553829306,"179051228000119","174011545737251",0.00,1.00,0,296.96,304.18,0.0,0.0,0.000,49212.0,49212.0,13408,0,0,0,L,46974696,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553829365,330361.00
03/28/2019 23:30,2,0.000,ALERT,214.19,304.18,59.990,1553830206,"201051344000579","174011545737251",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,1261677.4,1261677.4,13779,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553830208,330362.00
03/28/2019 23:30,2,0.000,ALERT,213.29,300.57,60.028,1553830206,"201051344001025","174011545737251",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,1244137.8,1244137.8,21701,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553830210,330363.00
