ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/28/2019 23:30,2,0.000,ALERT,213.29,301.17,60.001,1553830206,"201051344001093","174011545737251",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,1228254.4,1228254.4,21727,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553830212,330364.00
03/28/2019 23:30,2,0.000,ALERT,214.19,303.58,60.001,1553830206,"201051344000458","174011545737251",0.00,1.00,0,300.87,306.28,0.0,0.0,0.000,1245030.4,1245030.4,13519,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553830213,330365.00
03/28/2019 23:30,2,0.000,ALERT,213.29,301.47,59.985,1553830206,"201051344000890","174011545737251",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,1242772.5,1242772.5,21649,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553830215,330366.00
03/28/2019 23:30,2,0.000,ALERT,213.96,303.28,59.996,1553830206,"201051344000988","174011545737251",0.00,-0.50,0,298.77,305.08,0.0,0.0,0.000,963513.9,963513.9,13870,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553830217,330367.00
03/28/2019 23:30,2,0.000,ALERT,213.96,302.37,59.985,1553830206,"201051344000582","174011545737251",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,1222117.5,1222117.5,21622,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553830219,330368.00
03/28/2019 23:30,2,0.000,ALERT,214.19,304.18,60.001,1553830206,"201051344000868","174011545737251",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,1230115.6,1230115.6,45572,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553830221,330369.00
03/28/2019 23:30,2,0.000,ALERT,214.64,303.88,59.990,1553830206,"201051344000576","174011545737251",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,1248314.0,1248314.0,17606,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553830223,330370.00
03/28/2019 23:30,2,0.000,ALERT,214.41,303.58,59.990,1553830206,"201051344001158","174011545737251",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,1225343.7,1225343.7,13830,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553830225,330371.00
03/28/2019 23:30,2,0.000,ALERT,213.51,300.57,59.953,1553830206,"201051344000917","174011545737251",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,1240183.3,1240183.3,21496,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553830227,330372.00
03/28/2019 23:30,2,0.000,ALERT,213.51,300.87,59.990,1553830206,"201051344000417","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,998351.3,998351.3,21720,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553830228,330373.00
03/28/2019 23:30,2,0.000,ALERT,213.74,301.17,59.996,1553830206,"201051344000685","174011545737251",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,1244680.2,1244680.2,21707,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553830230,330374.00
03/28/2019 23:30,2,0.000,ALERT,213.29,300.27,59.985,1553830206,"201051344000651","174011545737251",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,1237328.2,1237328.2,21686,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553830232,330375.00
03/28/2019 23:30,2,0.000,ALERT,213.96,303.88,59.964,1553830206,"201051344000594","174011545737251",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,1251048.4,1251048.4,45517,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553830234,330376.00
03/28/2019 23:30,2,0.000,ALERT,214.41,303.58,59.959,1553830206,"201051344000469","174011545737251",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,1229650.3,1229650.3,13810,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553830236,330377.00
03/28/2019 23:30,2,0.000,ALERT,213.51,301.47,60.017,1553830206,"201051344000585","174011545737251",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,1250275.7,1250275.7,21741,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553830238,330378.00
03/28/2019 23:30,2,0.000,ALERT,214.64,303.58,59.990,1553830206,"201051344000853","174011545737251",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,1253013.6,1253013.6,13406,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553830239,330379.00
03/28/2019 23:30,2,0.000,ALERT,213.74,301.47,59.985,1553830206,"201051344001145","174011545737251",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,1253018.2,1253018.2,21657,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553830241,330380.00
03/28/2019 23:30,2,0.000,ALERT,213.51,301.17,60.012,1553830206,"201051344000438","174011545737251",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,1245647.2,1245647.2,21694,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553830243,330381.00
03/28/2019 23:30,2,0.000,ALERT,212.83,301.17,60.038,1553830206,"201051344001135","174011545737251",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,1232665.5,1232665.5,21646,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553830245,330382.00
03/28/2019 23:30,2,0.000,ALERT,214.19,303.88,60.017,1553830206,"201051344000983","174011545737251",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,1251209.0,1251209.0,13413,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553830247,330383.00
03/28/2019 23:30,2,0.000,ALERT,213.51,300.87,59.996,1553830206,"201051344001203","174011545737251",0.00,-1.00,0,298.47,304.48,0.0,0.0,0.000,1240366.7,1240366.7,21698,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553830249,330384.00
03/28/2019 23:30,2,0.000,ALERT,213.29,301.47,59.996,1553830206,"201051344001230","174011545737251",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,1237423.4,1237423.4,21513,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553830250,330385.00
03/28/2019 23:30,2,0.000,ALERT,213.06,300.87,59.985,1553830206,"201051344000646","174011545737251",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,1230418.4,1230418.4,21667,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553830252,330386.00
03/28/2019 23:30,2,0.000,ALERT,214.41,303.28,59.996,1553830206,"201051344000867","174011545737251",0.00,0.50,0,300.27,305.68,0.0,0.0,0.000,1228606.8,1228606.8,45591,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553830254,330387.00
03/28/2019 23:30,2,0.000,ALERT,214.87,303.28,59.985,1553830206,"201051344000633","174011545737251",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,1227373.1,1227373.1,45643,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553830256,330388.00
03/28/2019 23:30,2,0.000,ALERT,213.06,301.47,59.980,1553830206,"201051344000955","174011545737251",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,1250063.8,1250063.8,21688,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553830258,330389.00
03/28/2019 23:30,2,0.000,ALERT,214.19,302.98,59.990,1553830206,"201051344000648","174011545737251",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,1241254.0,1241254.0,45147,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553830259,330390.00
03/28/2019 23:30,2,0.000,ALERT,214.64,303.58,59.985,1553830206,"201051344000645","174011545737251",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,1245950.8,1245950.8,45110,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553830261,330391.00
03/28/2019 23:30,2,0.000,ALERT,214.19,304.18,59.990,1553830206,"201051344000569","174011545737251",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,1261929.4,1261929.4,13327,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553830263,330392.00
03/28/2019 23:30,2,0.000,ALERT,214.64,303.28,59.990,1553830206,"179051228000119","174011545737251",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,49212.0,49212.0,13410,0,0,0,L,46974696,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553830265,330393.00
03/28/2019 23:45,2,0.000,ALERT,214.19,303.28,59.985,1553831106,"201051344000579","174011545737251",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,1261677.4,1261677.4,13781,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553831108,330394.00
03/28/2019 23:45,2,0.000,ALERT,213.06,300.87,59.990,1553831106,"201051344001025","174011545737251",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,1244137.8,1244137.8,21703,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553831110,330395.00
03/28/2019 23:45,2,0.000,ALERT,213.06,301.47,59.969,1553831106,"201051344001093","174011545737251",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,1228254.4,1228254.4,21729,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553831112,330396.00
03/28/2019 23:45,2,0.000,ALERT,213.96,302.68,60.017,1553831106,"201051344000458","174011545737251",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,1245030.4,1245030.4,13521,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553831114,330397.00
03/28/2019 23:45,2,0.000,ALERT,213.06,301.77,59.980,1553831106,"201051344000890","174011545737251",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,1242772.5,1242772.5,21651,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553831116,330398.00
03/28/2019 23:45,2,0.000,ALERT,213.96,302.37,59.943,1553831106,"201051344000988","174011545737251",0.00,-0.50,0,298.47,305.08,0.0,0.0,0.000,963513.9,963513.9,13872,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553831117,330399.00
03/28/2019 23:45,2,0.000,ALERT,213.74,302.37,59.980,1553831106,"201051344000582","174011545737251",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,1222117.5,1222117.5,21624,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553831119,330400.00
03/28/2019 23:45,2,0.000,ALERT,214.19,303.28,59.985,1553831106,"201051344000868","174011545737251",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,1230115.6,1230115.6,45574,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553831121,330401.00
03/28/2019 23:45,2,0.000,ALERT,214.64,303.28,59.985,1553831106,"201051344000576","174011545737251",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,1248314.0,1248314.0,17608,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553831123,330402.00
03/28/2019 23:45,2,0.000,ALERT,214.19,302.37,59.953,1553831106,"201051344001158","174011545737251",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,1225343.7,1225343.7,13832,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553831125,330403.00
03/28/2019 23:45,2,0.000,ALERT,213.29,300.57,59.985,1553831106,"201051344000917","174011545737251",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,1240183.3,1240183.3,21498,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553831126,330404.00
03/28/2019 23:45,2,0.000,ALERT,213.51,300.87,59.996,1553831106,"201051344000417","174011545737251",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,998351.3,998351.3,21722,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553831128,330405.00
03/28/2019 23:45,2,0.000,ALERT,213.51,301.17,60.028,1553831106,"201051344000685","174011545737251",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,1244680.2,1244680.2,21709,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553831130,330406.00
03/28/2019 23:45,2,0.000,ALERT,213.29,300.27,59.985,1553831106,"201051344000651","174011545737251",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,1237328.2,1237328.2,21688,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553831132,330407.00
03/28/2019 23:45,2,0.000,ALERT,213.74,302.98,59.975,1553831106,"201051344000594","174011545737251",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,1251048.4,1251048.4,45519,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553831134,330408.00
03/28/2019 23:45,2,0.000,ALERT,214.19,302.37,59.985,1553831106,"201051344000469","174011545737251",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,1229650.3,1229650.3,13812,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553831136,330409.00
03/28/2019 23:45,2,0.000,ALERT,213.06,301.17,60.012,1553831106,"201051344000585","174011545737251",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,1250275.7,1250275.7,21743,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553831138,330410.00
03/28/2019 23:45,2,0.000,ALERT,214.64,302.37,59.975,1553831106,"201051344000853","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1253013.6,1253013.6,13408,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553831139,330411.00
03/28/2019 23:45,2,0.000,ALERT,213.51,301.47,60.017,1553831106,"201051344001145","174011545737251",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,1253018.2,1253018.2,21659,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553831141,330412.00
03/28/2019 23:45,2,0.000,ALERT,213.29,301.17,59.980,1553831106,"201051344000438","174011545737251",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,1245647.2,1245647.2,21696,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553831143,330413.00
03/28/2019 23:45,2,0.000,ALERT,212.83,301.17,59.980,1553831106,"201051344001135","174011545737251",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,1232665.5,1232665.5,21648,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553831145,330414.00
03/28/2019 23:45,2,0.000,ALERT,213.96,302.68,59.980,1553831106,"201051344000983","174011545737251",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,1251209.0,1251209.0,13415,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553831147,330415.00
03/28/2019 23:45,2,0.000,ALERT,213.06,300.87,59.980,1553831106,"201051344001203","174011545737251",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,1240366.7,1240366.7,21700,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553831149,330416.00
03/28/2019 23:45,2,0.000,ALERT,213.06,301.47,59.990,1553831106,"201051344001230","174011545737251",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,1237423.4,1237423.4,21515,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553831150,330417.00
03/28/2019 23:45,2,0.000,ALERT,212.61,300.87,59.969,1553831106,"201051344000646","174011545737251",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,1230418.4,1230418.4,21669,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553831152,330418.00
03/28/2019 23:45,2,0.000,ALERT,214.41,301.77,60.001,1553831106,"201051344000867","174011545737251",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,1228606.8,1228606.8,45593,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553831154,330419.00
03/28/2019 23:45,2,0.000,ALERT,214.64,301.77,59.953,1553831106,"201051344000633","174011545737251",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,1227373.1,1227373.1,45645,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553831156,330420.00
03/28/2019 23:45,2,0.000,ALERT,212.83,301.47,59.980,1553831106,"201051344000955","174011545737251",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,1250063.8,1250063.8,21690,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553831158,330421.00
03/28/2019 23:45,2,0.000,ALERT,213.96,301.77,59.980,1553831106,"201051344000648","174011545737251",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,1241254.0,1241254.0,45149,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553831159,330422.00
03/28/2019 23:45,2,0.000,ALERT,214.41,302.07,59.990,1553831106,"201051344000645","174011545737251",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,1245950.8,1245950.8,45112,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553831161,330423.00
03/28/2019 23:45,2,0.000,ALERT,214.19,302.98,59.969,1553831106,"201051344000569","174011545737251",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,1261929.4,1261929.4,13329,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553831163,330424.00
03/28/2019 23:45,2,0.000,ALERT,214.41,302.07,59.985,1553831106,"179051228000119","174011545737251",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,49212.0,49212.0,13412,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553831165,330425.00
